Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,15,0,266.0,193.0,2.5,10.3,326.0,423.78,350.76
2018,2,21,15,15,292.0,177.5,2.5,10.3,312.0,414.61,344.6
2018,2,21,15,30,318.0,162.0,2.5,10.3,298.0,402.47,335.75
2018,2,21,15,45,373.5,137.5,2.35,9.8,280.0,411.84,344.41
2018,2,21,16,0,429.0,113.0,2.2,9.3,262.0,398.94,334.45
2018,2,21,16,15,546.0,86.0,1.95,8.6,246.5,416.16,347.85
2018,2,21,16,30,663.0,59.0,1.7,7.9,231.0,413.89,342.85
2018,2,21,16,45,584.5,53.5,1.45,7.2,181.0,333.82,272.94
2018,2,21,17,0,506.0,48.0,1.2,6.5,131.0,261.52,208.17
2018,2,21,17,15,385.5,37.5,1.2,6.2,88.0,179.46,135.11
2018,2,21,17,30,265.0,27.0,1.2,5.9,45.0,106.9,56.48
2018,2,21,17,45,140.0,15.0,1.25,5.65,23.5,39.75,0.0
2018,2,21,18,0,15.0,3.0,1.3,5.4,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.25,5.3,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,22,6,45,34.5,5.0,1.85,3.5,6.5,3.93,0.0
2018,2,22,7,0,69.0,10.0,2.0,4.0,13.0,23.34,0.0
2018,2,22,7,15,133.0,18.5,2.2,4.35,34.0,68.21,46.44
2018,2,22,7,30,197.0,27.0,2.4,4.7,55.0,113.17,88.35
2018,2,22,7,45,193.0,30.0,2.65,5.0,66.5,120.64,98.18
2018,2,22,8,0,189.0,33.0,2.9,5.3,78.0,133.15,111.37
2018,2,22,8,15,94.5,45.0,3.05,5.6,67.5,98.8,82.27
2018,2,22,8,30,0.0,57.0,3.2,5.9,57.0,43.65,32.91
2018,2,22,8,45,9.5,82.5,3.35,6.15,86.5,70.3,56.37
2018,2,22,9,0,19.0,108.0,3.5,6.4,116.0,106.63,87.92
2018,2,22,9,15,27.5,137.0,3.6,6.75,149.5,141.72,117.88
2018,2,22,9,30,36.0,166.0,3.7,7.1,183.0,178.17,148.56
2018,2,22,9,45,19.5,145.0,3.8,7.45,154.5,133.07,109.35
2018,2,22,10,0,3.0,124.0,3.9,7.8,126.0,100.71,80.94
2018,2,22,10,15,177.0,172.0,4.0,8.1,278.5,346.24,291.21
2018,2,22,10,30,351.0,220.0,4.1,8.4,431.0,563.86,467.72
2018,2,22,10,45,415.5,227.0,4.2,8.7,487.0,665.04,545.2
2018,2,22,11,0,480.0,234.0,4.3,9.0,543.0,745.7,606.48
2018,2,22,11,15,643.0,188.0,4.45,9.15,613.5,876.37,706.98
2018,2,22,11,30,806.0,142.0,4.6,9.3,684.0,991.2,790.14
2018,2,22,11,45,883.0,116.0,4.7,9.4,717.5,1050.2,831.72
2018,2,22,12,0,960.0,90.0,4.8,9.5,751.0,1091.16,860.7
2018,2,22,12,15,958.5,91.0,4.95,9.5,751.5,1093.86,863.66
2018,2,22,12,30,957.0,92.0,5.1,9.5,752.0,1092.59,864.26
2018,2,22,12,45,953.0,92.5,5.2,9.55,744.5,1084.28,859.35
2018,2,22,13,0,949.0,93.0,5.3,9.6,737.0,1072.11,851.86
2018,2,22,13,15,836.0,121.5,5.4,9.5,680.0,993.42,796.61
2018,2,22,13,30,723.0,150.0,5.5,9.4,623.0,907.87,735.52
2018,2,22,13,45,564.5,182.5,5.65,9.25,544.0,774.66,636.34
2018,2,22,14,0,406.0,215.0,5.8,9.1,465.0,637.81,528.31
2018,2,22,14,15,294.0,212.5,5.8,8.95,389.0,499.28,417.3
2018,2,22,14,30,182.0,210.0,5.8,8.8,313.0,369.98,310.51
2018,2,22,14,45,106.0,196.0,5.8,8.65,255.0,285.63,239.43
2018,2,22,15,0,30.0,182.0,5.8,8.5,197.0,190.25,157.78
2018,2,22,15,15,26.5,159.0,5.8,8.5,171.5,163.55,135.59
2018,2,22,15,30,23.0,136.0,5.8,8.5,146.0,137.43,113.59
2018,2,22,15,45,25.5,118.0,5.7,8.0,128.0,120.91,99.95
2018,2,22,16,0,28.0,100.0,5.6,7.5,110.0,104.27,85.95
2018,2,22,16,15,21.0,84.5,5.35,7.15,91.5,84.79,69.01
2018,2,22,16,30,14.0,69.0,5.1,6.8,73.0,61.53,48.58
2018,2,22,16,45,7.5,53.5,4.8,6.45,55.5,45.07,33.96
2018,2,22,17,0,1.0,38.0,4.5,6.1,38.0,29.44,20.03
2018,2,22,17,15,3.5,25.5,4.4,5.85,25.5,20.58,11.82
2018,2,22,17,30,6.0,13.0,4.3,5.6,13.0,11.75,2.31
2018,2,22,17,45,6.0,7.0,4.15,5.35,7.0,6.69,0.0
2018,2,22,18,0,6.0,1.0,4.0,5.1,1.0,0.0,0.0
2018,2,22,18,15,3.0,0.5,4.05,5.0,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.15,4.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.2,4.55,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.15,4.4,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.95,4.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.65,3.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.35,3.55,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.1,3.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.6,2.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.05,1.8,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.75,0.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.7,0.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.8,-0.15,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.85,-0.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.0,0.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,2,23,6,45,118.5,10.5,2.25,1.15,16.0,27.89,0.0
2018,2,23,7,0,237.0,21.0,2.4,1.7,32.0,80.58,0.0
2018,2,23,7,15,398.5,30.0,2.65,2.25,76.0,160.7,115.78
2018,2,23,7,30,560.0,39.0,2.9,2.8,120.0,248.61,196.9
2018,2,23,7,45,641.5,44.5,3.2,3.35,172.0,323.38,266.83
2018,2,23,8,0,723.0,50.0,3.5,3.9,224.0,406.18,342.05
2018,2,23,8,15,771.5,54.0,3.65,4.35,276.5,478.03,406.11
2018,2,23,8,30,820.0,58.0,3.8,4.8,329.0,553.51,470.83
2018,2,23,8,45,852.5,60.5,3.9,5.2,379.5,620.45,526.41
2018,2,23,9,0,885.0,63.0,4.0,5.6,430.0,682.6,576.61
2018,2,23,9,15,908.5,65.0,4.1,5.95,476.5,743.48,622.58
2018,2,23,9,30,932.0,67.0,4.2,6.3,523.0,803.87,666.79
2018,2,23,9,45,949.5,68.0,4.25,6.6,564.0,857.34,704.79
2018,2,23,10,0,967.0,69.0,4.3,6.9,605.0,909.09,741.02
2018,2,23,10,15,978.0,70.5,4.35,7.15,639.0,953.7,771.72
2018,2,23,10,30,989.0,72.0,4.4,7.4,673.0,995.55,800.2
2018,2,23,10,45,996.5,73.5,4.45,7.7,699.5,1031.12,823.85
2018,2,23,11,0,1004.0,75.0,4.5,8.0,726.0,1063.28,845.05
2018,2,23,11,15,1008.5,75.5,4.5,8.15,744.0,1087.71,860.71
2018,2,23,11,30,1013.0,76.0,4.5,8.3,762.0,1108.29,873.79
2018,2,23,11,45,1015.0,76.5,4.5,8.5,772.0,1122.39,882.29
2018,2,23,12,0,1017.0,77.0,4.5,8.7,782.0,1132.38,888.13
2018,2,23,12,15,1014.0,78.5,4.55,8.85,782.0,1134.33,889.34
2018,2,23,12,30,1011.0,80.0,4.6,9.0,782.0,1132.08,887.89
2018,2,23,12,45,1006.0,81.0,4.6,9.1,774.0,1123.06,881.51
2018,2,23,13,0,1001.0,82.0,4.6,9.2,766.0,1109.98,872.52
2018,2,23,13,15,997.0,81.5,4.55,9.25,750.0,1092.14,860.0
2018,2,23,13,30,993.0,81.0,4.5,9.3,734.0,1070.43,844.94
2018,2,23,13,45,986.0,80.0,4.5,9.35,710.0,1041.51,825.44
2018,2,23,14,0,979.0,79.0,4.5,9.4,686.0,1009.12,803.52
2018,2,23,14,15,969.0,78.0,4.45,9.3,654.5,970.75,777.24
2018,2,23,14,30,959.0,77.0,4.4,9.2,623.0,929.48,748.77
2018,2,23,14,45,944.5,75.0,4.35,9.15,584.0,880.62,714.38
2018,2,23,15,0,930.0,73.0,4.3,9.1,545.0,829.7,678.14
2018,2,23,15,15,910.0,70.5,4.3,9.1,500.5,772.3,636.73
2018,2,23,15,30,890.0,68.0,4.3,9.1,456.0,713.94,593.87
2018,2,23,15,45,861.0,65.0,3.95,8.65,406.5,653.95,546.15
2018,2,23,16,0,832.0,62.0,3.6,8.2,357.0,588.23,492.64
2018,2,23,16,15,788.5,58.5,3.15,7.4,305.0,514.93,431.61
2018,2,23,16,30,745.0,55.0,2.7,6.6,253.0,444.43,370.75
2018,2,23,16,45,676.0,49.5,2.25,5.75,200.5,363.98,299.76
2018,2,23,17,0,607.0,44.0,1.8,4.9,148.0,289.98,232.19
2018,2,23,17,15,482.5,36.0,1.75,4.45,101.0,206.69,156.95
2018,2,23,17,30,358.0,28.0,1.7,4.0,54.0,131.61,79.13
2018,2,23,17,45,191.5,15.5,1.65,3.55,28.0,49.43,0.0
2018,2,23,18,0,25.0,3.0,1.6,3.1,2.0,0.0,0.0
2018,2,23,18,15,12.5,1.5,1.6,2.9,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.95,1.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,6,45,121.0,11.5,0.75,2.85,17.5,28.87,0.0
2018,2,24,7,0,242.0,23.0,0.7,3.3,35.0,83.41,5.18
2018,2,24,7,15,387.5,32.5,0.8,4.0,78.0,159.01,114.63
2018,2,24,7,30,533.0,42.0,0.9,4.7,121.0,244.52,191.38
2018,2,24,7,45,611.0,48.5,0.95,5.4,172.5,316.65,256.58
2018,2,24,8,0,689.0,55.0,1.0,6.1,224.0,394.56,324.65
2018,2,24,8,15,737.5,59.5,1.1,6.8,276.0,465.31,384.82
2018,2,24,8,30,786.0,64.0,1.2,7.5,328.0,539.69,445.42
2018,2,24,8,45,817.0,67.5,1.3,8.15,377.0,605.27,496.98
2018,2,24,9,0,848.0,71.0,1.4,8.8,426.0,671.87,547.47
2018,2,24,9,15,869.5,74.0,1.5,9.25,471.5,731.66,590.7
2018,2,24,9,30,891.0,77.0,1.6,9.7,517.0,783.33,626.06
2018,2,24,9,45,905.5,79.0,1.75,10.15,556.0,833.93,660.7
2018,2,24,10,0,920.0,81.0,1.9,10.6,595.0,882.7,693.62
2018,2,24,10,15,930.0,83.0,2.15,10.9,627.5,925.41,723.46
2018,2,24,10,30,940.0,85.0,2.4,11.2,660.0,965.44,751.32
2018,2,24,10,45,945.5,86.0,2.6,11.5,684.5,997.2,772.85
2018,2,24,11,0,951.0,87.0,2.8,11.8,709.0,1025.63,792.18
2018,2,24,11,15,954.0,88.0,3.0,12.0,725.5,1048.14,807.8
2018,2,24,11,30,957.0,89.0,3.2,12.2,742.0,1066.95,821.03
2018,2,24,11,45,957.0,90.0,3.4,12.35,750.5,1078.95,829.89
2018,2,24,12,0,957.0,91.0,3.6,12.5,759.0,1087.03,836.26
2018,2,24,12,15,955.5,91.5,3.8,12.45,759.0,1089.06,839.26
2018,2,24,12,30,954.0,92.0,4.0,12.4,759.0,1087.13,839.7
2018,2,24,12,45,951.0,91.5,4.2,12.4,751.0,1078.6,835.54
2018,2,24,13,0,948.0,91.0,4.4,12.4,743.0,1066.2,829.43
2018,2,24,13,15,942.0,90.5,4.5,12.2,726.5,1047.04,818.42
2018,2,24,13,30,936.0,90.0,4.6,12.0,710.0,1024.28,804.92
2018,2,24,13,45,927.5,89.5,4.7,11.8,686.5,995.69,787.21
2018,2,24,14,0,919.0,89.0,4.8,11.6,663.0,963.9,767.1
2018,2,24,14,15,908.5,87.0,4.8,11.3,631.5,925.59,741.57
2018,2,24,14,30,898.0,85.0,4.8,11.0,600.0,884.62,713.89
2018,2,24,14,45,883.0,82.5,4.8,10.65,562.5,836.91,681.02
2018,2,24,15,0,868.0,80.0,4.8,10.3,525.0,795.31,652.36
2018,2,24,15,15,799.0,87.5,4.8,10.3,470.5,714.5,592.11
2018,2,24,15,30,730.0,95.0,4.8,10.3,416.0,640.15,534.28
2018,2,24,15,45,579.5,105.5,4.65,9.6,343.0,516.01,434.33
2018,2,24,16,0,429.0,116.0,4.5,8.9,270.0,398.16,337.01
2018,2,24,16,15,359.5,105.5,4.15,8.5,221.5,324.69,274.64
2018,2,24,16,30,290.0,95.0,3.8,8.1,173.0,246.94,207.62
2018,2,24,16,45,266.0,77.0,3.45,7.65,137.0,211.02,174.96
2018,2,24,17,0,242.0,59.0,3.1,7.2,101.0,166.45,134.07
2018,2,24,17,15,179.5,43.5,2.95,6.95,69.0,115.31,87.84
2018,2,24,17,30,117.0,28.0,2.8,6.7,37.0,64.1,38.74
2018,2,24,17,45,65.0,15.0,2.65,6.5,19.5,24.26,0.0
2018,2,24,18,0,13.0,2.0,2.5,6.3,2.0,0.0,0.0
2018,2,24,18,15,6.5,1.0,2.5,6.2,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,25,6,45,90.5,10.5,1.45,3.25,15.5,22.93,0.0
2018,2,25,7,0,181.0,21.0,1.5,3.9,31.0,69.13,15.6
2018,2,25,7,15,365.0,31.0,1.55,4.55,78.0,150.69,109.43
2018,2,25,7,30,549.0,41.0,1.6,5.2,125.0,248.22,194.84
2018,2,25,7,45,626.5,46.5,1.7,5.8,176.5,317.66,258.49
2018,2,25,8,0,704.0,52.0,1.8,6.4,228.0,397.67,329.23
2018,2,25,8,15,752.0,57.0,2.05,7.25,281.0,469.28,391.04
2018,2,25,8,30,800.0,62.0,2.3,8.1,334.0,544.56,453.49
2018,2,25,8,45,831.5,64.5,2.55,8.9,383.5,609.96,506.12
2018,2,25,9,0,863.0,67.0,2.8,9.7,433.0,676.35,557.81
2018,2,25,9,15,886.0,69.5,2.85,10.2,479.0,730.63,597.19
2018,2,25,9,30,909.0,72.0,2.9,10.7,525.0,790.25,638.76
2018,2,25,9,45,926.0,73.5,2.95,11.25,565.5,842.99,674.28
2018,2,25,10,0,943.0,75.0,3.0,11.8,606.0,894.04,708.01
2018,2,25,10,15,954.0,76.5,3.0,12.15,639.5,937.81,736.24
2018,2,25,10,30,965.0,78.0,3.0,12.5,673.0,978.9,762.31
2018,2,25,10,45,972.5,79.0,3.0,12.85,699.0,1013.18,783.44
2018,2,25,11,0,980.0,80.0,3.0,13.2,725.0,1044.13,802.24
2018,2,25,11,15,984.5,81.5,3.05,13.4,743.5,1069.24,817.99
2018,2,25,11,30,989.0,83.0,3.1,13.6,762.0,1090.57,831.32
2018,2,25,11,45,991.5,83.0,3.15,13.85,771.5,1104.24,839.49
2018,2,25,12,0,994.0,83.0,3.2,14.1,781.0,1113.9,845.21
2018,2,25,12,15,992.5,83.5,3.25,14.15,781.5,1116.01,846.72
2018,2,25,12,30,991.0,84.0,3.3,14.2,782.0,1114.01,845.74
2018,2,25,12,45,987.5,84.5,3.3,14.3,774.0,1105.91,840.25
2018,2,25,13,0,984.0,85.0,3.3,14.4,766.0,1093.8,832.3
2018,2,25,13,15,979.0,85.0,3.3,14.4,750.0,1075.69,820.8
2018,2,25,13,30,974.0,85.0,3.3,14.4,734.0,1053.8,806.9
2018,2,25,13,45,966.0,84.0,3.3,14.35,709.5,1024.24,788.01
2018,2,25,14,0,958.0,83.0,3.3,14.3,685.0,991.32,766.84
2018,2,25,14,15,947.5,81.0,3.3,14.15,653.0,951.82,741.31
2018,2,25,14,30,937.0,79.0,3.3,14.0,621.0,909.53,713.63
2018,2,25,14,45,922.0,77.5,3.3,13.85,582.5,861.54,681.6
2018,2,25,15,0,907.0,76.0,3.3,13.7,544.0,811.6,647.73
2018,2,25,15,15,886.5,74.0,3.3,13.7,500.0,755.32,608.29
2018,2,25,15,30,866.0,72.0,3.3,13.7,456.0,704.38,572.1
2018,2,25,15,45,836.5,68.5,3.0,13.0,407.0,638.27,521.52
2018,2,25,16,0,807.0,65.0,2.7,12.3,358.0,572.84,469.97
2018,2,25,16,15,763.0,61.0,2.4,11.3,306.0,500.01,411.27
2018,2,25,16,30,719.0,57.0,2.1,10.3,254.0,430.15,352.75
2018,2,25,16,45,651.5,51.5,1.85,9.3,202.0,351.97,285.53
2018,2,25,17,0,584.0,46.0,1.6,8.3,150.0,282.93,223.71
2018,2,25,17,15,464.5,37.5,1.6,7.75,103.5,199.59,150.01
2018,2,25,17,30,345.0,29.0,1.6,7.2,57.0,128.6,81.43
2018,2,25,17,45,185.0,16.5,1.6,6.65,30.0,47.94,0.0
2018,2,25,18,0,25.0,4.0,1.6,6.1,3.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,1.55,5.8,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,4.0,1.7,5.4,4.0,3.15,0.0
2018,2,26,7,0,0.0,8.0,1.8,5.6,8.0,6.07,0.0
2018,2,26,7,15,0.0,20.0,1.95,5.75,20.0,15.23,7.23
2018,2,26,7,30,0.0,32.0,2.1,5.9,32.0,24.43,15.67
2018,2,26,7,45,0.0,40.0,2.2,6.1,40.0,30.57,21.3
2018,2,26,8,0,0.0,48.0,2.3,6.3,48.0,36.72,26.82
2018,2,26,8,15,0.0,40.5,2.35,6.35,40.5,30.92,21.72
2018,2,26,8,30,0.0,33.0,2.4,6.4,33.0,25.17,16.6
2018,2,26,8,45,0.5,63.0,2.5,6.5,63.0,48.6,37.09
2018,2,26,9,0,1.0,93.0,2.6,6.6,93.0,73.24,58.37
2018,2,26,9,15,0.5,96.5,2.65,6.6,96.5,75.54,60.12
2018,2,26,9,30,0.0,100.0,2.7,6.6,100.0,77.86,61.91
2018,2,26,9,45,0.0,109.5,2.75,6.65,109.5,85.68,68.42
2018,2,26,10,0,0.0,119.0,2.8,6.7,119.0,93.57,74.95
2018,2,26,10,15,0.5,132.5,2.85,6.7,133.0,105.39,84.83
2018,2,26,10,30,1.0,146.0,2.9,6.7,147.0,117.35,94.79
2018,2,26,10,45,0.5,129.0,2.95,6.75,129.5,102.15,81.73
2018,2,26,11,0,0.0,112.0,3.0,6.8,112.0,87.34,69.07
2018,2,26,11,15,0.5,119.0,3.1,6.85,119.5,93.65,74.36
2018,2,26,11,30,1.0,126.0,3.2,6.9,127.0,100.02,79.67
2018,2,26,11,45,3.5,154.5,3.3,6.95,157.0,126.82,102.25
2018,2,26,12,0,6.0,183.0,3.4,7.0,187.0,154.31,125.24
2018,2,26,12,15,5.0,160.5,3.5,7.1,164.0,133.54,107.77
2018,2,26,12,30,4.0,138.0,3.6,7.2,141.0,113.2,90.69
2018,2,26,12,45,2.5,113.5,3.65,7.25,115.5,91.1,72.06
2018,2,26,13,0,1.0,89.0,3.7,7.3,90.0,69.68,53.9
2018,2,26,13,15,1.0,104.0,3.8,7.35,105.0,81.71,64.15
2018,2,26,13,30,1.0,119.0,3.9,7.4,120.0,94.14,74.71
2018,2,26,13,45,1.0,112.5,4.0,7.5,113.5,88.71,70.18
2018,2,26,14,0,1.0,106.0,4.1,7.6,107.0,83.31,65.68
2018,2,26,14,15,7.0,127.0,4.15,7.5,131.5,106.38,85.69
2018,2,26,14,30,13.0,148.0,4.2,7.4,156.0,129.77,105.93
2018,2,26,14,45,13.5,141.5,4.2,7.35,149.0,124.36,101.59
2018,2,26,15,0,14.0,135.0,4.2,7.3,142.0,118.95,97.26
2018,2,26,15,15,66.0,138.0,4.2,7.3,168.0,169.85,142.49
2018,2,26,15,30,118.0,141.0,4.2,7.3,194.0,220.31,186.61
2018,2,26,15,45,248.5,126.0,4.05,6.9,222.0,296.87,253.72
2018,2,26,16,0,379.0,111.0,3.9,6.5,250.0,360.32,307.71
2018,2,26,16,15,382.5,95.5,3.55,6.15,218.5,324.04,275.99
2018,2,26,16,30,386.0,80.0,3.2,5.8,187.0,286.68,242.55
2018,2,26,16,45,389.0,66.5,2.85,5.45,155.5,250.32,208.53
2018,2,26,17,0,392.0,53.0,2.5,5.1,124.0,216.94,175.42
2018,2,26,17,15,289.5,41.5,2.35,4.85,85.0,145.12,111.1
2018,2,26,17,30,187.0,30.0,2.2,4.6,46.0,89.12,58.49
2018,2,26,17,45,100.0,16.5,2.05,4.35,24.5,31.61,0.0
2018,2,26,18,0,13.0,3.0,1.9,4.1,3.0,0.0,0.0
2018,2,26,18,15,6.5,1.5,1.85,4.0,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,27,6,45,0.0,2.0,1.75,2.65,2.0,1.57,0.0
2018,2,27,7,0,0.0,4.0,1.9,3.0,4.0,3.02,0.0
2018,2,27,7,15,0.0,6.5,2.05,3.3,6.5,4.92,0.0
2018,2,27,7,30,0.0,9.0,2.2,3.6,9.0,6.82,0.36
2018,2,27,7,45,7.5,24.5,2.35,3.9,26.5,22.28,14.11
2018,2,27,8,0,15.0,40.0,2.5,4.2,44.0,38.75,28.89
2018,2,27,8,15,27.0,83.5,2.5,4.65,92.5,85.64,70.39
2018,2,27,8,30,39.0,127.0,2.5,5.1,141.0,136.6,114.68
2018,2,27,8,45,194.0,143.0,2.5,5.5,225.5,275.05,234.61
2018,2,27,9,0,349.0,159.0,2.5,5.9,310.0,406.23,344.54
2018,2,27,9,15,518.0,142.5,2.55,6.35,392.5,544.55,456.83
2018,2,27,9,30,687.0,126.0,2.6,6.8,475.0,689.98,570.3
2018,2,27,9,45,761.5,116.0,2.6,7.25,530.0,769.2,627.32
2018,2,27,10,0,836.0,106.0,2.6,7.7,585.0,846.36,681.05
2018,2,27,10,15,897.5,92.5,2.6,8.1,632.5,904.68,720.04
2018,2,27,10,30,959.0,79.0,2.6,8.5,680.0,972.5,765.16
2018,2,27,10,45,969.0,79.5,2.65,8.9,707.0,1008.32,787.61
2018,2,27,11,0,979.0,80.0,2.7,9.3,734.0,1040.94,808.08
2018,2,27,11,15,984.5,81.0,2.8,9.6,752.5,1066.35,824.44
2018,2,27,11,30,990.0,82.0,2.9,9.9,771.0,1088.01,838.4
2018,2,27,11,45,994.0,82.0,2.95,10.15,781.5,1103.12,847.67
2018,2,27,12,0,998.0,82.0,3.0,10.4,792.0,1114.22,854.45
2018,2,27,12,15,999.0,82.0,3.05,10.55,793.5,1118.2,856.95
2018,2,27,12,30,1000.0,82.0,3.1,10.7,795.0,1118.04,856.91
2018,2,27,12,45,998.5,82.0,3.15,10.8,788.0,1111.22,852.75
2018,2,27,13,0,997.0,82.0,3.2,10.9,781.0,1100.3,846.05
2018,2,27,13,15,993.0,81.5,3.2,10.95,765.0,1082.31,834.36
2018,2,27,13,30,989.0,81.0,3.2,11.0,749.0,1060.44,820.22
2018,2,27,13,45,982.0,80.0,3.15,11.0,724.5,1031.39,800.93
2018,2,27,14,0,975.0,79.0,3.1,11.0,700.0,998.88,779.33
2018,2,27,14,15,964.0,78.0,3.05,10.95,668.0,959.52,753.06
2018,2,27,14,30,953.0,77.0,3.0,10.9,636.0,917.32,724.7
2018,2,27,14,45,938.0,76.0,2.95,10.8,597.5,869.26,692.04
2018,2,27,15,0,923.0,75.0,2.9,10.7,559.0,819.17,657.58
2018,2,27,15,15,903.5,72.5,2.9,10.7,514.0,762.3,617.68
2018,2,27,15,30,884.0,70.0,2.9,10.7,469.0,704.42,576.32
2018,2,27,15,45,857.5,66.5,2.65,10.25,420.0,645.53,530.46
2018,2,27,16,0,831.0,63.0,2.4,9.8,371.0,580.87,478.89
2018,2,27,16,15,791.5,59.5,2.15,9.0,319.0,509.9,421.17
2018,2,27,16,30,752.0,56.0,1.9,8.2,267.0,441.36,363.25
2018,2,27,16,45,688.0,50.5,1.6,7.35,214.0,363.12,295.36
2018,2,27,17,0,624.0,45.0,1.3,6.5,161.0,290.92,230.42
2018,2,27,17,15,511.0,37.5,1.3,6.1,112.5,210.94,159.03
2018,2,27,17,30,398.0,30.0,1.3,5.7,64.0,141.8,93.42
2018,2,27,17,45,227.0,18.5,1.3,5.25,35.0,56.19,0.0
2018,2,27,18,0,56.0,7.0,1.3,4.8,6.0,0.0,0.0
2018,2,27,18,15,28.0,3.5,1.3,4.7,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,28,6,15,10.5,1.5,0.85,2.8,1.0,0.0,0.0
2018,2,28,6,30,21.0,3.0,0.9,3.2,2.0,0.0,0.0
2018,2,28,6,45,175.0,14.5,0.95,3.65,25.0,38.93,0.0
2018,2,28,7,0,329.0,26.0,1.0,4.1,48.0,106.82,55.07
2018,2,28,7,15,452.0,34.0,1.1,4.8,93.0,175.85,128.99
2018,2,28,7,30,575.0,42.0,1.2,5.5,138.0,253.26,198.38
2018,2,28,7,45,644.5,47.5,1.3,6.15,189.5,323.54,262.21
2018,2,28,8,0,714.0,53.0,1.4,6.8,241.0,400.67,329.83
2018,2,28,8,15,755.5,56.5,1.4,7.4,292.0,467.75,386.83
2018,2,28,8,30,797.0,60.0,1.4,8.0,343.0,537.7,443.65
2018,2,28,8,45,779.0,72.0,1.35,8.6,380.0,582.72,478.18
2018,2,28,9,0,761.0,84.0,1.3,9.2,417.0,623.77,508.15
2018,2,28,9,15,743.5,99.0,1.35,9.65,452.0,668.08,540.17
2018,2,28,9,30,726.0,114.0,1.4,10.1,487.0,705.9,566.45
2018,2,28,9,45,597.0,163.0,1.45,10.55,484.5,684.29,546.59
2018,2,28,10,0,468.0,212.0,1.5,11.0,482.0,643.59,512.99
2018,2,28,10,15,414.5,241.0,1.6,11.3,490.0,644.36,511.92
2018,2,28,10,30,361.0,270.0,1.7,11.6,498.0,621.66,493.44
2018,2,28,10,45,436.5,257.0,1.85,11.9,543.0,709.58,559.23
2018,2,28,11,0,512.0,244.0,2.0,12.2,588.0,780.62,611.12
2018,2,28,11,15,560.0,234.0,2.05,12.35,619.0,828.34,644.92
2018,2,28,11,30,608.0,224.0,2.1,12.5,650.0,874.87,677.77
2018,2,28,11,45,593.0,232.0,2.2,12.7,652.0,875.98,677.72
2018,2,28,12,0,578.0,240.0,2.3,12.9,654.0,874.07,676.12
2018,2,28,12,15,534.0,257.5,2.35,12.9,640.5,849.87,658.31
2018,2,28,12,30,490.0,275.0,2.4,12.9,627.0,822.66,638.54
2018,2,28,12,45,571.0,240.5,2.5,12.95,646.5,865.15,671.93
2018,2,28,13,0,652.0,206.0,2.6,13.0,666.0,912.09,707.1
2018,2,28,13,15,737.5,168.0,2.6,13.0,678.0,947.14,731.53
2018,2,28,13,30,823.0,130.0,2.6,13.0,690.0,966.32,745.14
2018,2,28,13,45,834.5,120.5,2.65,12.95,672.0,948.36,734.02
2018,2,28,14,0,846.0,111.0,2.7,12.9,654.0,926.38,720.52
2018,2,28,14,15,792.5,120.0,2.7,12.75,609.5,862.84,677.46
2018,2,28,14,30,739.0,129.0,2.7,12.6,565.0,805.31,638.37
2018,2,28,14,45,726.0,123.0,2.65,12.45,529.5,759.49,606.85
2018,2,28,15,0,713.0,117.0,2.6,12.3,494.0,712.16,573.73
2018,2,28,15,15,609.0,130.5,2.6,12.3,434.0,616.89,501.49
2018,2,28,15,30,505.0,144.0,2.6,12.3,374.0,520.74,426.9
2018,2,28,15,45,401.0,144.0,2.5,11.7,314.5,427.25,353.07
2018,2,28,16,0,297.0,144.0,2.4,11.1,255.0,330.09,274.44
2018,2,28,16,15,263.0,126.5,2.15,10.55,214.5,277.29,230.8
2018,2,28,16,30,229.0,109.0,1.9,10.0,174.0,227.89,188.86
2018,2,28,16,45,180.0,90.0,1.7,9.45,135.0,174.15,142.57
2018,2,28,17,0,131.0,71.0,1.5,8.9,96.0,118.97,94.6
2018,2,28,17,15,99.5,51.5,1.4,8.55,67.0,82.75,62.3
2018,2,28,17,30,68.0,32.0,1.3,8.2,38.0,50.16,32.39
2018,2,28,17,45,44.0,18.0,1.2,7.9,21.0,22.1,0.0
2018,2,28,18,0,20.0,4.0,1.1,7.6,4.0,0.0,0.0
2018,2,28,18,15,10.0,2.0,1.05,7.55,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.1,8.75,2.0,1.57,0.0
2018,3,1,7,0,0.0,4.0,4.2,8.9,4.0,3.02,0.0
2018,3,1,7,15,0.0,6.5,4.4,9.05,6.5,4.92,0.0
2018,3,1,7,30,0.0,9.0,4.6,9.2,9.0,6.82,0.24
2018,3,1,7,45,0.0,13.0,4.75,9.4,13.0,9.86,2.96
2018,3,1,8,0,0.0,17.0,4.9,9.6,17.0,12.92,5.65
2018,3,1,8,15,0.0,22.0,5.15,9.75,22.0,16.74,8.98
2018,3,1,8,30,0.0,27.0,5.4,9.9,27.0,20.58,12.28
2018,3,1,8,45,0.5,42.5,5.65,10.05,42.5,32.79,22.82
2018,3,1,9,0,1.0,58.0,5.9,10.2,58.0,45.11,33.34
2018,3,1,9,15,0.5,86.0,6.0,10.25,86.0,66.6,51.6
2018,3,1,9,30,0.0,114.0,6.1,10.3,114.0,89.59,70.96
2018,3,1,9,45,2.5,110.0,6.2,10.35,111.5,87.96,69.45
2018,3,1,10,0,5.0,106.0,6.3,10.4,109.0,86.67,68.28
2018,3,1,10,15,24.0,155.5,6.4,10.45,170.5,156.86,127.8
2018,3,1,10,30,43.0,205.0,6.5,10.5,232.0,223.25,183.28
2018,3,1,10,45,37.5,215.5,6.6,10.55,240.0,229.56,187.89
2018,3,1,11,0,32.0,226.0,6.7,10.6,248.0,235.56,192.31
2018,3,1,11,15,95.0,275.0,6.7,10.6,342.0,348.17,286.31
2018,3,1,11,30,158.0,324.0,6.7,10.6,436.0,487.99,399.63
2018,3,1,11,45,111.0,307.0,6.7,10.6,386.0,424.15,346.76
2018,3,1,12,0,64.0,290.0,6.7,10.6,336.0,335.36,273.82
2018,3,1,12,15,37.0,246.0,6.65,10.65,272.5,262.27,213.59
2018,3,1,12,30,10.0,202.0,6.6,10.7,209.0,174.83,140.79
2018,3,1,12,45,5.5,157.5,6.55,10.75,161.5,131.19,104.58
2018,3,1,13,0,1.0,113.0,6.5,10.8,114.0,89.13,69.39
2018,3,1,13,15,6.0,143.5,6.4,10.8,148.0,119.62,95.15
2018,3,1,13,30,11.0,174.0,6.3,10.8,182.0,150.81,121.37
2018,3,1,13,45,6.5,141.5,6.2,10.8,146.0,118.25,94.19
2018,3,1,14,0,2.0,109.0,6.1,10.8,110.0,86.66,67.69
2018,3,1,14,15,1.5,103.0,6.05,10.8,104.0,81.22,63.23
2018,3,1,14,30,1.0,97.0,6.0,10.8,98.0,75.84,58.8
2018,3,1,14,45,1.0,91.5,5.9,10.8,92.5,71.33,55.14
2018,3,1,15,0,1.0,86.0,5.8,10.8,87.0,66.94,51.56
2018,3,1,15,15,11.0,81.5,5.8,10.8,87.0,70.73,55.29
2018,3,1,15,30,21.0,77.0,5.8,10.8,87.0,78.12,62.03
2018,3,1,15,45,30.5,82.5,5.55,10.65,95.0,88.27,71.07
2018,3,1,16,0,40.0,88.0,5.3,10.5,103.0,97.79,79.47
2018,3,1,16,15,35.0,84.5,5.15,10.45,96.5,90.41,73.02
2018,3,1,16,30,30.0,81.0,5.0,10.4,90.0,83.84,67.19
2018,3,1,16,45,18.5,70.5,4.9,10.3,75.5,68.5,53.7
2018,3,1,17,0,7.0,60.0,4.8,10.2,61.0,50.99,38.31
2018,3,1,17,15,3.5,41.5,4.65,10.15,42.0,34.06,23.28
2018,3,1,17,30,0.0,23.0,4.5,10.1,23.0,17.56,8.51
2018,3,1,17,45,0.0,12.5,4.4,10.05,12.5,9.53,0.0
2018,3,1,18,0,0.0,2.0,4.3,10.0,2.0,1.57,0.0
2018,3,1,18,15,0.0,1.0,4.2,9.95,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,6,45,0.0,5.0,1.45,6.65,5.0,3.93,0.0
2018,3,2,7,0,0.0,10.0,1.6,6.9,10.0,7.59,0.02
2018,3,2,7,15,0.0,18.0,1.8,7.05,18.0,13.69,6.07
2018,3,2,7,30,0.0,26.0,2.0,7.2,26.0,19.8,11.66
2018,3,2,7,45,0.0,38.0,2.15,7.3,38.0,29.01,19.89
2018,3,2,8,0,0.0,50.0,2.3,7.4,50.0,38.25,28.06
2018,3,2,8,15,0.0,65.0,2.5,7.55,65.0,49.9,38.21
2018,3,2,8,30,0.0,80.0,2.7,7.7,80.0,62.12,48.72
2018,3,2,8,45,0.5,95.0,2.9,7.85,95.0,74.76,59.47
2018,3,2,9,0,1.0,110.0,3.1,8.0,110.0,87.56,70.24
2018,3,2,9,15,8.5,145.0,3.25,8.2,149.0,123.34,100.66
2018,3,2,9,30,16.0,180.0,3.4,8.4,188.0,160.59,131.89
2018,3,2,9,45,15.5,190.5,3.55,8.6,199.0,169.62,138.95
2018,3,2,10,0,15.0,201.0,3.7,8.8,210.0,178.67,146.06
2018,3,2,10,15,41.5,239.5,3.85,8.95,266.0,256.07,210.42
2018,3,2,10,30,68.0,278.0,4.0,9.1,322.0,321.35,263.7
2018,3,2,10,45,188.0,290.5,4.1,9.2,417.5,469.06,384.87
2018,3,2,11,0,308.0,303.0,4.2,9.3,513.0,624.19,507.38
2018,3,2,11,15,364.5,294.5,4.3,9.4,549.0,676.63,548.0
2018,3,2,11,30,421.0,286.0,4.4,9.5,585.0,751.45,605.11
2018,3,2,11,45,246.0,293.5,4.45,9.55,469.0,567.62,460.58
2018,3,2,12,0,71.0,301.0,4.5,9.6,353.0,353.36,287.26
2018,3,2,12,15,57.0,297.0,4.55,9.6,338.5,335.1,272.69
2018,3,2,12,30,43.0,293.0,4.6,9.6,324.0,316.67,257.41
2018,3,2,12,45,34.0,274.0,4.65,9.65,298.5,287.46,233.68
2018,3,2,13,0,25.0,255.0,4.7,9.7,273.0,258.58,210.09
2018,3,2,13,15,68.0,280.0,4.7,9.65,327.0,326.64,267.17
2018,3,2,13,30,111.0,305.0,4.7,9.6,381.0,416.44,340.43
2018,3,2,13,45,114.5,297.0,4.7,9.55,373.5,408.54,334.44
2018,3,2,14,0,118.0,289.0,4.7,9.5,366.0,400.09,328.34
2018,3,2,14,15,114.5,270.5,4.7,9.4,342.0,373.55,307.65
2018,3,2,14,30,111.0,252.0,4.7,9.3,318.0,346.98,286.83
2018,3,2,14,45,114.5,238.5,4.65,9.2,303.0,331.52,275.03
2018,3,2,15,0,118.0,225.0,4.6,9.1,288.0,315.58,262.7
2018,3,2,15,15,69.5,181.0,4.6,9.1,217.5,213.69,177.77
2018,3,2,15,30,21.0,137.0,4.6,9.1,147.0,134.02,109.89
2018,3,2,15,45,27.0,115.0,4.35,8.7,126.5,116.24,95.36
2018,3,2,16,0,33.0,93.0,4.1,8.3,106.0,98.12,80.2
2018,3,2,16,15,84.5,101.0,3.8,8.05,127.5,142.05,118.61
2018,3,2,16,30,136.0,109.0,3.5,7.8,149.0,171.52,143.44
2018,3,2,16,45,71.0,86.0,3.15,7.55,106.5,113.67,92.99
2018,3,2,17,0,6.0,63.0,2.8,7.3,64.0,53.25,40.74
2018,3,2,17,15,3.0,44.0,2.7,7.15,44.5,36.1,25.42
2018,3,2,17,30,0.0,25.0,2.6,7.0,25.0,19.18,10.15
2018,3,2,17,45,0.0,13.5,2.5,6.8,13.5,10.3,0.0
2018,3,2,18,0,0.0,2.0,2.4,6.6,2.0,1.57,0.0
2018,3,2,18,15,0.0,1.0,2.5,6.6,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,6,15,7.0,1.5,1.15,4.15,1.5,0.0,0.0
2018,3,3,6,30,14.0,3.0,1.2,4.5,3.0,0.0,0.0
2018,3,3,6,45,139.0,18.5,1.3,4.85,29.0,35.81,0.0
2018,3,3,7,0,264.0,34.0,1.4,5.2,55.0,100.78,63.08
2018,3,3,7,15,388.5,43.5,1.45,5.4,100.5,164.47,122.41
2018,3,3,7,30,513.0,53.0,1.5,5.6,146.0,242.61,191.53
2018,3,3,7,45,589.0,59.0,1.55,5.85,198.0,312.32,254.46
2018,3,3,8,0,665.0,65.0,1.6,6.1,250.0,389.79,322.37
2018,3,3,8,15,713.5,69.5,1.6,6.3,302.5,458.96,381.55
2018,3,3,8,30,762.0,74.0,1.6,6.5,355.0,530.0,440.12
2018,3,3,8,45,770.0,81.0,1.55,6.7,397.5,583.84,482.71
2018,3,3,9,0,778.0,88.0,1.5,6.9,440.0,636.51,522.81
2018,3,3,9,15,789.0,94.5,1.55,7.15,481.5,689.41,562.4
2018,3,3,9,30,800.0,101.0,1.6,7.4,523.0,740.94,598.95
2018,3,3,9,45,692.0,137.5,1.6,7.65,521.5,732.36,589.86
2018,3,3,10,0,584.0,174.0,1.6,7.9,520.0,706.72,567.74
2018,3,3,10,15,384.0,201.0,1.7,8.1,433.5,574.09,465.11
2018,3,3,10,30,184.0,228.0,1.8,8.3,347.0,392.65,321.24
2018,3,3,10,45,173.0,251.0,1.9,8.5,366.0,411.81,336.4
2018,3,3,11,0,162.0,274.0,2.0,8.7,385.0,429.96,349.47
2018,3,3,11,15,400.0,241.5,2.1,8.8,525.0,676.87,543.12
2018,3,3,11,30,638.0,209.0,2.2,8.9,665.0,893.87,702.75
2018,3,3,11,45,534.5,223.0,2.3,8.95,608.5,803.99,635.16
2018,3,3,12,0,431.0,237.0,2.4,9.0,552.0,719.0,572.37
2018,3,3,12,15,226.0,199.5,2.5,9.0,364.5,446.67,363.95
2018,3,3,12,30,21.0,162.0,2.6,9.0,177.0,162.81,131.12
2018,3,3,12,45,46.0,235.5,2.7,9.0,268.5,259.43,211.51
2018,3,3,13,0,71.0,309.0,2.8,9.0,360.0,360.36,292.63
2018,3,3,13,15,153.5,305.5,2.85,8.9,413.0,459.63,373.43
2018,3,3,13,30,236.0,302.0,2.9,8.8,466.0,554.97,449.4
2018,3,3,13,45,279.5,287.0,2.95,8.7,474.5,573.63,465.27
2018,3,3,14,0,323.0,272.0,3.0,8.6,483.0,589.13,479.17
2018,3,3,14,15,311.5,254.0,3.0,8.45,450.0,549.2,449.17
2018,3,3,14,30,300.0,236.0,3.0,8.3,417.0,508.94,418.86
2018,3,3,14,45,325.0,218.0,3.0,8.15,403.0,498.22,412.23
2018,3,3,15,0,350.0,200.0,3.0,8.0,389.0,484.63,402.97
2018,3,3,15,15,412.5,172.5,3.0,8.0,378.0,502.86,418.98
2018,3,3,15,30,475.0,145.0,3.0,8.0,367.0,496.25,415.01
2018,3,3,15,45,481.5,132.0,2.95,7.6,337.0,461.73,387.73
2018,3,3,16,0,488.0,119.0,2.9,7.2,307.0,425.42,358.21
2018,3,3,16,15,466.5,104.5,2.65,6.85,264.0,370.99,312.24
2018,3,3,16,30,445.0,90.0,2.4,6.5,221.0,318.08,266.3
2018,3,3,16,45,381.0,78.0,2.1,6.15,175.0,251.82,208.09
2018,3,3,17,0,317.0,66.0,1.8,5.8,129.0,192.66,155.15
2018,3,3,17,15,241.5,51.0,1.7,5.5,91.0,134.56,103.36
2018,3,3,17,30,166.0,36.0,1.6,5.2,53.0,85.91,59.72
2018,3,3,17,45,96.0,21.5,1.5,4.9,30.0,42.28,0.0
2018,3,3,18,0,26.0,7.0,1.4,4.6,7.0,8.46,0.0
2018,3,3,18,15,13.0,3.5,1.35,4.45,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
