Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,15,946.0,108.5,1.25,20.4,888.5,979.0,709.03
2018,4,3,13,30,942.0,107.0,1.3,20.4,870.0,954.88,695.37
2018,4,3,13,45,936.0,106.0,1.3,20.35,844.0,925.98,677.97
2018,4,3,14,0,930.0,105.0,1.3,20.3,818.0,893.77,658.4
2018,4,3,14,15,920.5,103.0,1.4,20.15,784.0,854.63,635.68
2018,4,3,14,30,911.0,101.0,1.5,20.0,750.0,812.77,610.7
2018,4,3,14,45,898.5,99.5,1.55,19.85,710.0,766.73,581.79
2018,4,3,15,0,886.0,98.0,1.6,19.7,670.0,718.68,549.2
2018,4,3,15,15,869.5,95.0,1.6,19.7,624.0,669.91,514.19
2018,4,3,15,30,853.0,92.0,1.6,19.7,578.0,614.11,473.23
2018,4,3,15,45,828.5,89.0,1.8,19.1,527.0,553.18,429.23
2018,4,3,16,0,804.0,86.0,2.0,18.5,476.0,492.61,383.31
2018,4,3,16,15,770.5,82.0,1.95,17.85,422.0,427.86,331.49
2018,4,3,16,30,737.0,78.0,1.9,17.2,368.0,365.19,279.53
2018,4,3,16,45,689.5,73.0,1.85,16.6,313.0,298.74,223.32
2018,4,3,17,0,642.0,68.0,1.8,16.0,258.0,237.42,170.37
2018,4,3,17,15,570.5,61.5,1.7,15.05,205.0,174.84,117.73
2018,4,3,17,30,499.0,55.0,1.6,14.1,152.0,120.45,74.0
2018,4,3,17,45,383.0,45.0,1.5,13.2,105.5,68.44,38.16
2018,4,3,18,0,267.0,35.0,1.4,12.3,59.0,28.91,18.36
2018,4,3,18,15,146.5,20.0,1.4,11.85,32.0,15.74,0.0
2018,4,3,18,30,26.0,5.0,1.4,11.4,5.0,0.0,0.0
2018,4,3,18,45,13.0,2.5,1.4,11.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,5,45,8.5,6.5,0.95,9.45,7.0,0.0,0.0
2018,4,4,6,0,17.0,13.0,0.9,9.7,14.0,10.23,0.0
2018,4,4,6,15,50.5,31.0,0.95,10.15,37.0,23.07,13.23
2018,4,4,6,30,84.0,49.0,1.0,10.6,60.0,43.49,28.54
2018,4,4,6,45,103.5,70.0,1.1,11.0,90.0,69.41,49.43
2018,4,4,7,0,123.0,91.0,1.2,11.4,120.0,98.13,73.52
2018,4,4,7,15,167.5,112.5,1.25,11.95,163.0,136.12,104.83
2018,4,4,7,30,212.0,134.0,1.3,12.5,206.0,185.06,145.49
2018,4,4,7,45,232.0,154.5,1.35,13.05,245.5,225.09,179.03
2018,4,4,8,0,252.0,175.0,1.4,13.6,285.0,267.28,213.72
2018,4,4,8,15,364.0,176.5,1.4,14.2,356.5,338.72,270.51
2018,4,4,8,30,476.0,178.0,1.4,14.8,428.0,432.58,343.46
2018,4,4,8,45,570.5,168.0,1.4,15.4,494.5,506.15,399.35
2018,4,4,9,0,665.0,158.0,1.4,16.0,561.0,594.14,464.35
2018,4,4,9,15,689.0,162.0,1.5,16.5,605.0,647.17,502.5
2018,4,4,9,30,713.0,166.0,1.6,17.0,649.0,700.02,539.96
2018,4,4,9,45,621.0,214.0,1.65,17.45,651.0,704.25,540.07
2018,4,4,10,0,529.0,262.0,1.7,17.9,653.0,694.41,530.44
2018,4,4,10,15,529.0,271.0,1.75,17.95,675.5,722.49,550.06
2018,4,4,10,30,529.0,280.0,1.8,18.0,698.0,748.44,567.66
2018,4,4,10,45,428.0,331.5,1.85,18.05,675.5,721.92,546.26
2018,4,4,11,0,327.0,383.0,1.9,18.1,653.0,674.04,510.36
2018,4,4,11,15,287.0,402.0,1.8,17.9,642.0,662.48,500.94
2018,4,4,11,30,247.0,421.0,1.7,17.7,631.0,628.56,475.77
2018,4,4,11,45,281.5,417.5,1.6,17.55,658.5,680.33,512.41
2018,4,4,12,0,316.0,414.0,1.5,17.4,686.0,711.21,533.59
2018,4,4,12,15,299.5,418.0,1.45,17.35,675.5,699.59,524.49
2018,4,4,12,30,283.0,422.0,1.4,17.3,665.0,686.37,514.75
2018,4,4,12,45,364.5,388.5,1.35,17.25,698.0,726.96,545.02
2018,4,4,13,0,446.0,355.0,1.3,17.2,731.0,781.08,583.11
2018,4,4,13,15,416.5,357.0,1.45,17.3,702.0,746.83,560.22
2018,4,4,13,30,387.0,359.0,1.6,17.4,673.0,696.68,527.05
2018,4,4,13,45,360.5,352.0,1.7,17.5,637.5,656.01,499.46
2018,4,4,14,0,334.0,345.0,1.8,17.6,602.0,615.2,471.17
2018,4,4,14,15,270.5,339.0,2.0,17.6,541.5,545.9,421.56
2018,4,4,14,30,207.0,333.0,2.2,17.6,481.0,464.41,361.83
2018,4,4,14,45,269.0,306.0,2.35,17.6,487.5,489.14,382.76
2018,4,4,15,0,331.0,279.0,2.5,17.6,494.0,492.83,387.2
2018,4,4,15,15,426.5,230.0,2.5,17.6,487.0,504.24,397.17
2018,4,4,15,30,522.0,181.0,2.5,17.6,480.0,493.16,389.47
2018,4,4,15,45,476.0,174.5,2.5,17.1,429.0,432.87,342.97
2018,4,4,16,0,430.0,168.0,2.5,16.6,378.0,376.05,298.34
2018,4,4,16,15,261.0,151.5,2.3,16.05,274.5,252.18,200.23
2018,4,4,16,30,92.0,135.0,2.1,15.5,171.0,150.77,119.31
2018,4,4,16,45,173.0,119.5,1.9,14.9,175.5,161.88,126.47
2018,4,4,17,0,254.0,104.0,1.7,14.3,180.0,156.89,118.37
2018,4,4,17,15,268.0,84.5,1.55,13.7,150.5,125.42,89.72
2018,4,4,17,30,282.0,65.0,1.4,13.1,121.0,94.94,62.6
2018,4,4,17,45,221.0,49.5,1.3,12.45,85.0,56.77,34.57
2018,4,4,18,0,160.0,34.0,1.2,11.8,49.0,26.25,16.4
2018,4,4,18,15,89.0,19.5,1.15,11.6,27.0,14.72,0.0
2018,4,4,18,30,18.0,5.0,1.1,11.4,5.0,3.93,0.0
2018,4,4,18,45,9.0,2.5,1.05,11.2,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.0,1.05,8.5,3.0,0.0,0.0
2018,4,5,6,0,1.0,6.0,1.0,8.8,6.0,4.72,0.0
2018,4,5,6,15,0.5,12.5,1.15,9.4,12.5,9.49,2.3
2018,4,5,6,30,0.0,19.0,1.3,10.0,19.0,14.45,6.71
2018,4,5,6,45,0.0,28.5,1.4,10.65,28.5,21.72,13.18
2018,4,5,7,0,0.0,38.0,1.5,11.3,38.0,29.01,19.58
2018,4,5,7,15,43.5,81.5,1.45,11.9,96.5,75.66,58.14
2018,4,5,7,30,87.0,125.0,1.4,12.5,155.0,132.85,105.42
2018,4,5,7,45,93.5,149.5,1.35,13.05,186.5,162.61,130.14
2018,4,5,8,0,100.0,174.0,1.3,13.6,218.0,193.32,155.18
2018,4,5,8,15,68.0,172.0,1.1,13.9,203.5,174.76,139.9
2018,4,5,8,30,36.0,170.0,0.9,14.2,189.0,159.83,127.29
2018,4,5,8,45,125.0,223.0,0.75,14.45,298.0,271.33,216.58
2018,4,5,9,0,214.0,276.0,0.6,14.7,407.0,383.16,301.74
2018,4,5,9,15,221.0,298.5,0.55,15.2,441.5,419.78,327.07
2018,4,5,9,30,228.0,321.0,0.5,15.7,476.0,456.53,352.47
2018,4,5,9,45,231.5,338.0,0.45,16.15,503.0,485.48,371.7
2018,4,5,10,0,235.0,355.0,0.4,16.6,530.0,513.99,390.26
2018,4,5,10,15,254.5,364.5,0.5,17.2,560.5,564.9,425.64
2018,4,5,10,30,274.0,374.0,0.6,17.8,591.0,599.94,449.46
2018,4,5,10,45,394.5,334.5,0.7,18.35,657.0,676.7,504.74
2018,4,5,11,0,515.0,295.0,0.8,18.9,723.0,776.08,572.99
2018,4,5,11,15,424.5,338.5,1.0,18.95,695.0,743.48,549.86
2018,4,5,11,30,334.0,382.0,1.2,19.0,667.0,689.82,513.48
2018,4,5,11,45,534.0,302.5,1.4,19.1,762.5,824.21,611.59
2018,4,5,12,0,734.0,223.0,1.6,19.2,858.0,946.17,697.01
2018,4,5,12,15,520.0,315.0,1.85,18.9,764.5,825.67,614.37
2018,4,5,12,30,306.0,407.0,2.1,18.6,671.0,691.51,520.46
2018,4,5,12,45,222.0,416.5,2.35,18.35,607.0,599.56,456.46
2018,4,5,13,0,138.0,426.0,2.6,18.1,543.0,528.13,404.38
2018,4,5,13,15,131.5,416.0,2.65,17.8,525.5,509.36,391.76
2018,4,5,13,30,125.0,406.0,2.7,17.5,508.0,490.16,378.43
2018,4,5,13,45,117.5,390.0,2.75,17.2,483.5,464.07,359.91
2018,4,5,14,0,110.0,374.0,2.8,16.9,459.0,421.08,328.63
2018,4,5,14,15,111.0,358.5,2.8,16.65,441.0,403.14,316.0
2018,4,5,14,30,112.0,343.0,2.8,16.4,423.0,384.85,302.89
2018,4,5,14,45,135.0,324.5,2.85,16.15,416.0,393.28,310.7
2018,4,5,15,0,158.0,306.0,2.9,15.9,409.0,384.58,305.21
2018,4,5,15,15,188.0,282.0,2.9,15.9,396.0,372.94,297.09
2018,4,5,15,30,218.0,258.0,2.9,15.9,383.0,358.21,286.17
2018,4,5,15,45,186.0,235.0,2.65,15.25,335.5,307.73,246.57
2018,4,5,16,0,154.0,212.0,2.4,14.6,288.0,260.34,209.01
2018,4,5,16,15,139.5,186.5,2.25,14.3,249.5,221.67,177.77
2018,4,5,16,30,125.0,161.0,2.1,14.0,211.0,184.69,147.41
2018,4,5,16,45,149.5,139.5,1.95,13.7,190.5,165.16,130.14
2018,4,5,17,0,174.0,118.0,1.8,13.4,170.0,142.75,109.62
2018,4,5,17,15,155.5,96.5,1.7,13.05,136.0,109.16,80.99
2018,4,5,17,30,137.0,75.0,1.6,12.7,102.0,78.05,54.94
2018,4,5,17,45,101.0,55.0,1.5,12.35,71.5,49.5,32.82
2018,4,5,18,0,65.0,35.0,1.4,12.0,41.0,26.0,16.33
2018,4,5,18,15,35.0,19.5,1.4,11.85,22.5,14.61,0.0
2018,4,5,18,30,5.0,4.0,1.4,11.7,4.0,3.15,0.0
2018,4,5,18,45,2.5,2.0,1.35,11.5,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,1.05,11.1,2.0,1.57,0.0
2018,4,6,6,0,0.0,4.0,1.1,11.2,4.0,3.02,0.0
2018,4,6,6,15,0.0,7.0,1.15,11.4,7.0,5.3,0.0
2018,4,6,6,30,0.0,10.0,1.2,11.6,10.0,7.58,0.81
2018,4,6,6,45,0.0,12.5,1.3,11.75,12.5,9.48,2.55
2018,4,6,7,0,0.0,15.0,1.4,11.9,15.0,11.39,4.26
2018,4,6,7,15,0.0,19.0,1.5,12.2,19.0,14.45,6.91
2018,4,6,7,30,0.0,23.0,1.6,12.5,23.0,17.52,9.52
2018,4,6,7,45,0.0,43.0,1.65,12.75,43.0,32.86,22.66
2018,4,6,8,0,0.0,63.0,1.7,13.0,63.0,48.3,35.69
2018,4,6,8,15,2.5,84.0,1.8,13.25,85.5,65.78,50.26
2018,4,6,8,30,5.0,105.0,1.9,13.5,108.0,83.85,65.16
2018,4,6,8,45,13.0,154.0,1.95,13.75,162.0,128.25,101.71
2018,4,6,9,0,21.0,203.0,2.0,14.0,216.0,174.37,138.98
2018,4,6,9,15,23.5,231.0,2.15,14.25,246.5,200.51,159.55
2018,4,6,9,30,26.0,259.0,2.3,14.5,277.0,227.08,180.3
2018,4,6,9,45,19.5,239.5,2.4,14.7,253.5,206.54,163.33
2018,4,6,10,0,13.0,220.0,2.5,14.9,230.0,185.67,146.22
2018,4,6,10,15,10.0,199.5,2.6,15.25,207.5,166.56,130.53
2018,4,6,10,30,7.0,179.0,2.7,15.6,185.0,147.41,114.82
2018,4,6,10,45,5.5,164.5,2.75,15.9,169.0,134.45,104.16
2018,4,6,11,0,4.0,150.0,2.8,16.2,153.0,121.48,93.5
2018,4,6,11,15,7.0,178.0,2.9,16.35,184.0,147.27,114.17
2018,4,6,11,30,10.0,206.0,3.0,16.5,215.0,173.39,134.9
2018,4,6,11,45,11.5,221.5,3.05,16.65,231.5,187.88,146.25
2018,4,6,12,0,13.0,237.0,3.1,16.8,248.0,202.4,157.61
2018,4,6,12,15,15.0,253.0,3.1,16.7,266.0,217.83,169.83
2018,4,6,12,30,17.0,269.0,3.1,16.6,284.0,233.25,182.02
2018,4,6,12,45,17.0,275.0,3.05,16.45,289.5,238.19,185.99
2018,4,6,13,0,17.0,281.0,3.0,16.3,295.0,243.07,189.95
2018,4,6,13,15,21.5,288.0,3.0,16.15,305.5,252.78,197.94
2018,4,6,13,30,26.0,295.0,3.0,16.0,316.0,278.51,218.41
2018,4,6,13,45,22.5,274.0,2.95,15.85,292.0,240.49,188.83
2018,4,6,14,0,19.0,253.0,2.9,15.7,268.0,218.97,172.17
2018,4,6,14,15,12.0,210.0,2.85,15.6,219.5,176.51,138.55
2018,4,6,14,30,5.0,167.0,2.8,15.5,171.0,135.15,105.43
2018,4,6,14,45,5.0,165.5,2.8,15.4,169.0,133.68,104.56
2018,4,6,15,0,5.0,164.0,2.8,15.3,167.0,132.21,103.65
2018,4,6,15,15,10.5,172.5,2.8,15.3,178.5,142.44,112.36
2018,4,6,15,30,16.0,181.0,2.8,15.3,190.0,152.19,120.67
2018,4,6,15,45,11.0,143.0,2.75,15.2,149.0,117.6,92.59
2018,4,6,16,0,6.0,105.0,2.7,15.1,108.0,84.09,65.1
2018,4,6,16,15,65.5,126.0,2.6,15.0,152.5,130.19,103.38
2018,4,6,16,30,125.0,147.0,2.5,14.9,197.0,171.86,136.63
2018,4,6,16,45,79.5,108.0,2.45,14.75,138.0,116.07,90.67
2018,4,6,17,0,34.0,69.0,2.4,14.6,79.0,63.21,47.21
2018,4,6,17,15,24.5,56.5,2.2,14.4,63.0,49.16,35.46
2018,4,6,17,30,15.0,44.0,2.0,14.2,47.0,36.4,24.82
2018,4,6,17,45,8.0,30.5,1.75,13.95,32.0,24.4,14.72
2018,4,6,18,0,1.0,17.0,1.5,13.7,17.0,12.94,5.3
2018,4,6,18,15,0.5,9.5,1.45,13.65,9.5,7.22,0.0
2018,4,6,18,30,0.0,2.0,1.4,13.6,2.0,1.57,0.0
2018,4,6,18,45,0.0,1.0,1.35,13.5,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,7,5,45,27.5,4.0,2.8,12.65,5.5,3.15,0.0
2018,4,7,6,0,55.0,8.0,3.0,12.7,11.0,6.16,0.0
2018,4,7,6,15,65.5,11.5,3.05,12.65,18.5,8.81,1.82
2018,4,7,6,30,76.0,15.0,3.1,12.6,26.0,17.22,6.58
2018,4,7,6,45,38.0,15.5,3.2,12.6,21.0,17.95,8.13
2018,4,7,7,0,0.0,16.0,3.3,12.6,16.0,12.15,4.87
2018,4,7,7,15,0.5,26.5,3.2,12.65,26.5,20.3,11.92
2018,4,7,7,30,1.0,37.0,3.1,12.7,37.0,28.55,18.98
2018,4,7,7,45,0.5,61.5,3.05,12.7,61.5,47.31,34.99
2018,4,7,8,0,0.0,86.0,3.0,12.7,86.0,66.18,50.88
2018,4,7,8,15,34.5,133.0,3.05,13.05,151.5,124.75,99.76
2018,4,7,8,30,69.0,180.0,3.1,13.4,217.0,185.37,149.61
2018,4,7,8,45,212.0,217.0,3.15,13.8,345.5,325.7,263.6
2018,4,7,9,0,355.0,254.0,3.2,14.2,474.0,461.79,370.71
2018,4,7,9,15,524.5,215.5,3.25,14.55,565.0,573.17,457.2
2018,4,7,9,30,694.0,177.0,3.3,14.9,656.0,691.06,546.55
2018,4,7,9,45,743.0,167.5,3.35,15.25,704.5,748.52,588.11
2018,4,7,10,0,792.0,158.0,3.4,15.6,753.0,801.04,625.91
2018,4,7,10,15,639.0,222.0,3.4,15.8,714.0,768.11,597.91
2018,4,7,10,30,486.0,286.0,3.4,16.0,675.0,711.53,553.21
2018,4,7,10,45,366.5,349.5,3.45,16.2,647.5,662.99,514.79
2018,4,7,11,0,247.0,413.0,3.5,16.4,620.0,607.14,470.37
2018,4,7,11,15,340.5,388.0,3.55,16.5,678.5,692.57,534.9
2018,4,7,11,30,434.0,363.0,3.6,16.6,737.0,777.07,596.78
2018,4,7,11,45,574.5,301.0,3.65,16.65,799.5,856.0,655.7
2018,4,7,12,0,715.0,239.0,3.7,16.7,862.0,937.77,715.5
2018,4,7,12,15,675.5,261.0,3.8,16.7,848.5,920.67,702.53
2018,4,7,12,30,636.0,283.0,3.9,16.7,835.0,899.66,687.6
2018,4,7,12,45,762.5,216.5,3.95,16.65,871.0,950.68,726.69
2018,4,7,13,0,889.0,150.0,4.0,16.6,907.0,983.11,749.52
2018,4,7,13,15,862.0,159.5,4.0,16.55,881.0,952.82,729.03
2018,4,7,13,30,835.0,169.0,4.0,16.5,855.0,919.57,706.91
2018,4,7,13,45,838.0,160.5,4.0,16.4,831.0,892.9,689.49
2018,4,7,14,0,841.0,152.0,4.0,16.3,807.0,862.69,669.48
2018,4,7,14,15,777.0,168.0,4.05,16.2,753.5,804.55,628.61
2018,4,7,14,30,713.0,184.0,4.1,16.1,700.0,741.69,582.78
2018,4,7,14,45,750.0,156.5,4.1,15.95,673.0,712.24,562.65
2018,4,7,15,0,787.0,129.0,4.1,15.8,646.0,674.38,535.5
2018,4,7,15,15,799.5,116.5,4.1,15.8,611.0,633.35,504.26
2018,4,7,15,30,812.0,104.0,4.1,15.8,576.0,588.73,469.33
2018,4,7,15,45,792.5,100.0,4.05,15.3,528.0,531.73,424.29
2018,4,7,16,0,773.0,96.0,4.0,14.8,480.0,474.69,377.8
2018,4,7,16,15,746.0,93.0,3.9,14.45,430.5,415.29,327.75
2018,4,7,16,30,719.0,90.0,3.8,14.1,381.0,357.39,277.5
2018,4,7,16,45,672.0,84.5,3.7,13.7,326.0,292.75,221.25
2018,4,7,17,0,625.0,79.0,3.6,13.3,271.0,232.6,168.31
2018,4,7,17,15,552.0,72.0,3.35,12.75,217.0,171.17,116.25
2018,4,7,17,30,479.0,65.0,3.1,12.2,163.0,118.18,74.09
2018,4,7,17,45,363.5,53.5,2.85,11.6,115.0,65.18,38.13
2018,4,7,18,0,248.0,42.0,2.6,11.0,67.0,31.62,21.44
2018,4,7,18,15,137.5,25.0,2.65,10.75,37.5,18.84,0.0
2018,4,7,18,30,27.0,8.0,2.7,10.5,8.0,6.29,0.0
2018,4,7,18,45,13.5,4.0,2.75,10.2,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,8,5,45,65.5,12.0,3.2,7.55,15.5,9.44,0.0
2018,4,8,6,0,131.0,24.0,3.3,7.7,31.0,18.11,0.0
2018,4,8,6,15,262.0,38.5,3.5,8.1,72.5,29.21,19.7
2018,4,8,6,30,393.0,53.0,3.7,8.5,114.0,68.41,40.75
2018,4,8,6,45,482.5,61.5,3.9,8.85,166.0,114.71,72.14
2018,4,8,7,0,572.0,70.0,4.1,9.2,218.0,171.96,117.83
2018,4,8,7,15,629.5,76.5,4.15,9.65,273.5,230.14,168.64
2018,4,8,7,30,687.0,83.0,4.2,10.1,329.0,294.46,225.62
2018,4,8,7,45,727.5,87.0,4.25,10.55,384.0,356.02,280.49
2018,4,8,8,0,768.0,91.0,4.3,11.0,439.0,421.34,337.32
2018,4,8,8,15,796.0,95.0,4.25,11.45,492.0,482.84,389.55
2018,4,8,8,30,824.0,99.0,4.2,11.9,545.0,545.48,440.98
2018,4,8,8,45,845.0,101.5,4.15,12.3,594.0,603.37,487.18
2018,4,8,9,0,866.0,104.0,4.1,12.7,643.0,660.94,531.71
2018,4,8,9,15,883.5,105.0,4.05,13.1,687.0,714.01,571.64
2018,4,8,9,30,901.0,106.0,4.0,13.5,731.0,759.04,604.73
2018,4,8,9,45,914.5,105.5,3.95,13.85,768.5,803.9,635.94
2018,4,8,10,0,928.0,105.0,3.9,14.2,806.0,846.54,664.27
2018,4,8,10,15,935.5,107.0,3.9,14.5,836.5,884.21,689.09
2018,4,8,10,30,943.0,109.0,3.9,14.8,867.0,918.84,711.58
2018,4,8,10,45,948.5,109.5,3.85,15.15,889.5,947.03,729.01
2018,4,8,11,0,954.0,110.0,3.8,15.5,912.0,971.74,743.97
2018,4,8,11,15,956.5,111.0,3.85,15.7,926.5,990.59,755.97
2018,4,8,11,30,959.0,112.0,3.9,15.9,941.0,1005.62,765.47
2018,4,8,11,45,959.5,112.5,3.95,16.1,947.0,1014.44,770.86
2018,4,8,12,0,960.0,113.0,4.0,16.3,953.0,1019.3,773.72
2018,4,8,12,15,959.5,112.5,4.0,16.45,950.5,1018.3,772.56
2018,4,8,12,30,959.0,112.0,4.0,16.6,948.0,1013.34,768.88
2018,4,8,12,45,957.0,111.0,4.05,16.7,937.0,1002.56,761.86
2018,4,8,13,0,955.0,110.0,4.1,16.8,926.0,987.9,752.33
2018,4,8,13,15,950.0,109.5,4.05,16.8,907.0,967.23,738.45
2018,4,8,13,30,945.0,109.0,4.0,16.8,888.0,942.94,722.17
2018,4,8,13,45,938.0,108.5,4.0,16.8,861.5,913.47,702.61
2018,4,8,14,0,931.0,108.0,4.0,16.8,835.0,880.76,680.76
2018,4,8,14,15,921.0,107.0,4.0,16.7,801.0,842.14,654.87
2018,4,8,14,30,911.0,106.0,4.0,16.6,767.0,800.86,626.88
2018,4,8,14,45,898.0,104.0,3.95,16.55,726.5,754.04,593.47
2018,4,8,15,0,885.0,102.0,3.9,16.5,686.0,705.28,557.1
2018,4,8,15,15,868.0,99.0,3.9,16.5,639.5,656.17,519.58
2018,4,8,15,30,851.0,96.0,3.9,16.5,593.0,600.36,476.15
2018,4,8,15,45,827.0,93.0,3.85,16.1,542.0,540.15,428.69
2018,4,8,16,0,803.0,90.0,3.8,15.7,491.0,480.29,380.01
2018,4,8,16,15,769.0,87.0,3.65,15.3,437.0,416.88,326.98
2018,4,8,16,30,735.0,84.0,3.5,14.9,383.0,354.75,273.58
2018,4,8,16,45,688.0,79.0,3.35,14.45,327.5,289.96,217.33
2018,4,8,17,0,641.0,74.0,3.2,14.0,272.0,229.62,164.38
2018,4,8,17,15,571.5,67.0,2.9,13.25,218.0,168.25,112.54
2018,4,8,17,30,502.0,60.0,2.6,12.5,164.0,114.87,70.32
2018,4,8,17,45,391.5,49.0,2.3,11.7,116.0,64.2,36.93
2018,4,8,18,0,281.0,38.0,2.0,10.9,68.0,28.95,19.28
2018,4,8,18,15,160.0,23.5,1.95,10.55,38.5,17.82,0.77
2018,4,8,18,30,39.0,9.0,1.9,10.2,9.0,7.08,0.0
2018,4,8,18,45,19.5,4.5,1.9,9.8,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,9,5,45,31.0,10.0,1.4,7.9,12.0,7.87,0.0
2018,4,9,6,0,62.0,20.0,1.4,8.4,24.0,15.14,1.56
2018,4,9,6,15,77.0,35.5,1.6,9.25,45.0,26.41,17.37
2018,4,9,6,30,92.0,51.0,1.8,10.1,66.0,44.79,29.94
2018,4,9,6,45,55.5,70.5,2.0,10.9,80.5,61.15,44.73
2018,4,9,7,0,19.0,90.0,2.2,11.7,95.0,72.26,55.95
2018,4,9,7,15,45.5,116.0,2.2,12.35,131.5,103.09,81.19
2018,4,9,7,30,72.0,142.0,2.2,13.0,168.0,135.88,108.02
2018,4,9,7,45,141.5,167.0,2.15,13.7,228.5,192.85,153.89
2018,4,9,8,0,211.0,192.0,2.1,14.4,289.0,253.13,202.21
2018,4,9,8,15,286.5,204.5,2.05,15.05,352.0,321.53,256.47
2018,4,9,8,30,362.0,217.0,2.0,15.7,415.0,390.07,309.91
2018,4,9,8,45,438.5,214.5,1.95,16.35,475.0,464.05,366.37
2018,4,9,9,0,515.0,212.0,1.9,17.0,535.0,534.23,418.66
2018,4,9,9,15,571.5,208.5,1.85,17.6,589.0,595.22,462.82
2018,4,9,9,30,628.0,205.0,1.8,18.2,643.0,665.19,512.1
2018,4,9,9,45,629.0,218.5,1.7,18.85,676.5,705.04,537.49
2018,4,9,10,0,630.0,232.0,1.6,19.5,710.0,742.65,560.75
2018,4,9,10,15,772.0,178.0,1.5,20.0,786.0,831.94,621.58
2018,4,9,10,30,914.0,124.0,1.4,20.5,862.0,906.0,666.84
2018,4,9,10,45,921.0,124.0,1.35,21.05,885.0,934.25,681.38
2018,4,9,11,0,928.0,124.0,1.3,21.6,908.0,959.18,694.15
2018,4,9,11,15,932.0,124.0,1.35,21.9,922.0,977.92,705.2
2018,4,9,11,30,936.0,124.0,1.4,22.2,936.0,992.98,714.06
2018,4,9,11,45,937.5,123.5,1.4,22.55,942.0,1001.5,718.01
2018,4,9,12,0,939.0,123.0,1.4,22.9,948.0,1006.18,719.74
2018,4,9,12,15,943.0,120.5,1.45,23.05,947.0,1007.43,720.84
2018,4,9,12,30,947.0,118.0,1.5,23.2,946.0,1004.75,719.63
2018,4,9,12,45,950.5,113.5,1.55,23.4,936.5,995.74,714.45
2018,4,9,13,0,954.0,109.0,1.6,23.6,927.0,982.73,706.9
2018,4,9,13,15,901.5,129.5,1.6,23.6,889.5,939.64,680.09
2018,4,9,13,30,849.0,150.0,1.6,23.6,852.0,907.45,660.46
2018,4,9,13,45,625.0,235.5,1.6,23.65,743.5,783.15,576.68
2018,4,9,14,0,401.0,321.0,1.6,23.7,635.0,651.98,484.22
2018,4,9,14,15,329.0,329.5,1.6,23.6,580.0,573.59,430.08
2018,4,9,14,30,257.0,338.0,1.6,23.5,525.0,513.41,387.0
2018,4,9,14,45,340.5,291.0,1.6,23.4,525.0,517.09,392.34
2018,4,9,15,0,424.0,244.0,1.6,23.3,525.0,526.52,400.64
2018,4,9,15,15,586.5,180.0,1.6,23.3,540.0,554.43,422.27
2018,4,9,15,30,749.0,116.0,1.6,23.3,555.0,558.32,425.19
2018,4,9,15,45,585.0,147.5,1.5,22.85,472.5,460.76,351.96
2018,4,9,16,0,421.0,179.0,1.4,22.4,390.0,370.68,283.99
2018,4,9,16,15,314.0,172.0,1.3,21.75,320.0,285.13,218.83
2018,4,9,16,30,207.0,165.0,1.2,21.1,250.0,214.0,164.08
2018,4,9,16,45,111.0,128.0,1.1,20.4,173.0,140.46,107.07
2018,4,9,17,0,15.0,91.0,1.0,19.7,96.0,73.52,55.32
2018,4,9,17,15,42.5,73.0,1.0,18.85,83.0,64.84,47.13
2018,4,9,17,30,70.0,55.0,1.0,18.0,70.0,52.36,35.48
2018,4,9,17,45,49.0,40.5,1.05,17.15,49.5,34.4,21.75
2018,4,9,18,0,28.0,26.0,1.1,16.3,29.0,20.08,11.42
2018,4,9,18,15,24.0,16.5,1.05,15.95,18.0,12.79,0.06
2018,4,9,18,30,20.0,7.0,1.0,15.6,7.0,5.51,0.0
2018,4,9,18,45,10.0,3.5,1.0,15.25,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,5,45,45.0,11.0,1.1,11.9,14.0,8.65,0.0
2018,4,10,6,0,90.0,22.0,1.1,12.1,28.0,16.65,4.08
2018,4,10,6,15,156.5,39.0,1.35,12.55,60.5,29.11,19.56
2018,4,10,6,30,223.0,56.0,1.6,13.0,93.0,57.21,36.19
2018,4,10,6,45,267.5,74.0,1.8,13.45,134.0,94.52,63.31
2018,4,10,7,0,312.0,92.0,2.0,13.9,175.0,137.44,97.73
2018,4,10,7,15,318.5,113.0,2.05,14.25,214.0,174.31,130.02
2018,4,10,7,30,325.0,134.0,2.1,14.6,253.0,215.38,165.86
2018,4,10,7,45,351.0,152.5,2.15,14.95,299.0,261.95,205.21
2018,4,10,8,0,377.0,171.0,2.2,15.3,345.0,311.12,245.98
2018,4,10,8,15,378.5,192.5,2.2,15.75,384.0,353.65,280.59
2018,4,10,8,30,380.0,214.0,2.2,16.2,423.0,395.75,313.82
2018,4,10,8,45,400.0,230.0,2.15,16.6,467.0,443.04,350.14
2018,4,10,9,0,420.0,246.0,2.1,17.0,511.0,502.97,394.81
2018,4,10,9,15,362.5,278.5,2.1,17.3,518.0,503.49,393.82
2018,4,10,9,30,305.0,311.0,2.1,17.6,525.0,509.84,396.87
2018,4,10,9,45,361.5,314.0,2.15,17.95,580.5,569.14,440.76
2018,4,10,10,0,418.0,317.0,2.2,18.3,636.0,645.04,495.2
2018,4,10,10,15,500.0,301.5,2.25,18.5,697.0,714.92,545.38
2018,4,10,10,30,582.0,286.0,2.3,18.7,758.0,786.84,596.13
2018,4,10,10,45,594.0,290.5,2.35,18.85,783.5,817.7,616.59
2018,4,10,11,0,606.0,295.0,2.4,19.0,809.0,846.48,635.83
2018,4,10,11,15,579.0,315.0,2.45,19.1,812.5,851.96,638.38
2018,4,10,11,30,552.0,335.0,2.5,19.2,816.0,853.85,638.7
2018,4,10,11,45,612.0,304.0,2.55,19.25,840.5,886.19,662.37
2018,4,10,12,0,672.0,273.0,2.6,19.3,865.0,919.73,686.36
2018,4,10,12,15,796.0,198.5,2.65,19.35,898.0,955.21,712.2
2018,4,10,12,30,920.0,124.0,2.7,19.4,931.0,982.23,730.28
2018,4,10,12,45,902.5,132.5,2.75,19.4,916.5,966.31,720.14
2018,4,10,13,0,885.0,141.0,2.8,19.4,902.0,946.9,708.12
2018,4,10,13,15,883.5,137.5,2.85,19.35,884.0,927.71,696.43
2018,4,10,13,30,882.0,134.0,2.9,19.3,866.0,905.03,682.36
2018,4,10,13,45,794.0,169.0,2.95,19.25,812.5,853.79,648.62
2018,4,10,14,0,706.0,204.0,3.0,19.2,759.0,797.92,609.45
2018,4,10,14,15,602.0,237.5,3.05,19.0,697.0,721.02,554.44
2018,4,10,14,30,498.0,271.0,3.1,18.8,635.0,644.48,498.7
2018,4,10,14,45,501.5,250.0,3.1,18.6,600.0,605.68,471.59
2018,4,10,15,0,505.0,229.0,3.1,18.4,565.0,564.95,442.22
2018,4,10,15,15,450.5,227.0,3.1,18.4,511.5,503.14,395.28
2018,4,10,15,30,396.0,225.0,3.1,18.4,458.0,434.01,342.22
2018,4,10,15,45,269.5,222.0,3.15,17.7,374.5,342.89,271.68
2018,4,10,16,0,143.0,219.0,3.2,17.0,291.0,255.66,203.22
2018,4,10,16,15,160.5,194.5,3.15,16.5,267.0,232.16,184.4
2018,4,10,16,30,178.0,170.0,3.1,16.0,243.0,206.68,163.05
2018,4,10,16,45,183.0,146.0,3.1,15.5,212.0,175.89,136.86
2018,4,10,17,0,188.0,122.0,3.1,15.0,181.0,148.41,112.87
2018,4,10,17,15,147.5,101.0,3.0,14.5,142.0,107.17,79.14
2018,4,10,17,30,107.0,80.0,2.9,14.0,103.0,74.93,53.63
2018,4,10,17,45,80.0,59.5,2.8,13.5,74.0,49.12,33.73
2018,4,10,18,0,53.0,39.0,2.7,13.0,45.0,28.87,19.21
2018,4,10,18,15,30.5,23.0,2.7,12.8,26.0,17.21,3.47
2018,4,10,18,30,8.0,7.0,2.7,12.6,7.0,5.51,0.0
2018,4,10,18,45,4.0,3.5,2.7,12.35,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.6,7.15,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,4,11,5,45,75.0,12.5,2.95,7.65,17.5,9.83,0.0
2018,4,11,6,0,144.0,23.0,3.1,7.9,33.0,17.47,6.12
2018,4,11,6,15,223.5,34.0,3.05,8.25,64.5,25.88,17.19
2018,4,11,6,30,303.0,45.0,3.0,8.6,96.0,53.01,30.93
2018,4,11,6,45,195.5,55.0,2.95,8.95,92.5,70.37,46.9
2018,4,11,7,0,88.0,65.0,2.9,9.3,89.0,69.07,50.67
2018,4,11,7,15,139.5,94.0,2.85,9.7,141.5,111.36,85.61
2018,4,11,7,30,191.0,123.0,2.8,10.1,194.0,164.88,130.42
2018,4,11,7,45,338.5,131.0,2.7,10.5,279.5,245.4,195.7
2018,4,11,8,0,486.0,139.0,2.6,10.9,365.0,336.35,269.68
2018,4,11,8,15,577.5,138.5,2.4,11.3,437.0,414.59,333.01
2018,4,11,8,30,669.0,138.0,2.2,11.7,509.0,495.81,397.14
2018,4,11,8,45,635.5,162.0,1.95,12.1,538.5,534.56,426.29
2018,4,11,9,0,602.0,186.0,1.7,12.5,568.0,568.07,450.08
2018,4,11,9,15,609.5,200.5,1.55,12.95,609.0,615.85,483.96
2018,4,11,9,30,617.0,215.0,1.4,13.4,650.0,662.29,515.43
2018,4,11,9,45,611.5,232.5,1.2,13.9,682.0,699.99,538.72
2018,4,11,10,0,606.0,250.0,1.0,14.4,714.0,730.92,556.3
2018,4,11,10,15,655.5,240.5,1.3,14.85,759.5,789.33,599.24
2018,4,11,10,30,705.0,231.0,1.6,15.3,805.0,843.39,638.43
2018,4,11,10,45,577.5,293.0,1.9,15.75,771.5,803.44,609.28
2018,4,11,11,0,450.0,355.0,2.2,16.2,738.0,759.83,577.27
2018,4,11,11,15,371.0,390.0,2.55,16.25,709.0,714.48,545.77
2018,4,11,11,30,292.0,425.0,2.9,16.3,680.0,680.91,521.32
2018,4,11,11,45,384.5,393.5,3.25,16.3,732.0,739.53,567.4
2018,4,11,12,0,477.0,362.0,3.6,16.3,784.0,814.17,623.5
2018,4,11,12,15,514.5,348.5,3.8,16.05,802.5,836.66,641.31
2018,4,11,12,30,552.0,335.0,4.0,15.8,821.0,856.21,657.48
2018,4,11,12,45,468.0,361.0,4.15,15.55,769.5,797.01,614.71
2018,4,11,13,0,384.0,387.0,4.3,15.3,718.0,722.42,560.96
2018,4,11,13,15,432.5,361.0,4.35,15.0,726.5,748.15,582.34
2018,4,11,13,30,481.0,335.0,4.4,14.7,735.0,755.81,590.32
2018,4,11,13,45,489.5,319.0,4.45,14.35,715.5,734.29,576.31
2018,4,11,14,0,498.0,303.0,4.5,14.0,696.0,710.23,560.4
2018,4,11,14,15,445.5,304.0,4.5,13.75,644.5,651.07,516.39
2018,4,11,14,30,393.0,305.0,4.5,13.5,593.0,580.54,463.46
2018,4,11,14,45,429.5,275.0,4.45,13.25,574.5,574.31,460.09
2018,4,11,15,0,466.0,245.0,4.4,13.0,556.0,550.71,442.99
2018,4,11,15,15,545.5,202.0,4.4,13.0,542.5,537.45,433.59
2018,4,11,15,30,625.0,159.0,4.4,13.0,529.0,521.32,420.79
2018,4,11,15,45,574.5,158.0,4.3,12.55,475.5,459.24,370.76
2018,4,11,16,0,524.0,157.0,4.2,12.1,422.0,395.56,318.74
2018,4,11,16,15,434.0,154.5,4.05,11.8,358.5,324.19,259.8
2018,4,11,16,30,344.0,152.0,3.9,11.5,295.0,255.05,202.51
2018,4,11,16,45,330.0,131.5,3.8,11.2,253.0,211.0,164.14
2018,4,11,17,0,316.0,111.0,3.7,10.9,211.0,168.42,126.61
2018,4,11,17,15,283.0,93.0,3.4,10.5,170.0,126.18,90.55
2018,4,11,17,30,250.0,75.0,3.1,10.1,129.0,87.98,59.5
2018,4,11,17,45,197.5,58.0,2.75,9.75,93.0,53.78,35.25
2018,4,11,18,0,145.0,41.0,2.4,9.4,57.0,30.47,21.01
2018,4,11,18,15,79.5,24.5,2.5,9.3,32.5,18.33,5.35
2018,4,11,18,30,14.0,8.0,2.6,9.2,8.0,6.29,0.0
2018,4,11,18,45,7.0,4.0,2.65,9.1,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,7.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,2.3,5.15,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,2.5,5.5,2.0,0.0,0.0
2018,4,12,5,45,24.5,14.0,2.7,5.8,15.5,11.02,0.0
2018,4,12,6,0,44.0,26.0,2.9,6.1,29.0,19.48,8.68
2018,4,12,6,15,122.0,44.5,3.2,6.45,63.5,32.82,23.59
2018,4,12,6,30,200.0,63.0,3.5,6.8,98.0,59.36,39.95
2018,4,12,6,45,348.0,72.0,3.8,7.15,158.0,101.42,67.43
2018,4,12,7,0,496.0,81.0,4.1,7.5,218.0,163.96,114.91
2018,4,12,7,15,569.0,87.0,4.25,7.85,276.0,220.5,163.31
2018,4,12,7,30,642.0,93.0,4.4,8.2,334.0,285.07,219.89
2018,4,12,7,45,680.0,98.5,4.55,8.5,388.0,344.18,273.01
2018,4,12,8,0,718.0,104.0,4.7,8.8,442.0,406.37,327.89
2018,4,12,8,15,740.5,111.0,4.7,9.1,493.0,465.38,378.89
2018,4,12,8,30,763.0,118.0,4.7,9.4,544.0,525.12,429.02
2018,4,12,8,45,669.0,158.0,4.75,9.7,554.5,548.68,448.64
2018,4,12,9,0,575.0,198.0,4.8,10.0,565.0,554.48,453.1
2018,4,12,9,15,591.0,208.0,4.85,10.25,606.5,602.73,491.12
2018,4,12,9,30,607.0,218.0,4.9,10.5,648.0,655.91,531.89
2018,4,12,9,45,521.0,256.0,4.9,10.8,638.5,646.95,522.71
2018,4,12,10,0,435.0,294.0,4.9,11.1,629.0,634.86,510.92
2018,4,12,10,15,297.5,345.0,4.9,11.3,578.0,571.15,458.53
2018,4,12,10,30,160.0,396.0,4.9,11.5,527.0,496.91,397.27
2018,4,12,10,45,150.0,399.0,4.9,11.7,524.5,496.32,396.22
2018,4,12,11,0,140.0,402.0,4.9,11.9,522.0,494.53,394.01
2018,4,12,11,15,209.0,393.0,4.9,12.05,575.0,551.43,439.33
2018,4,12,11,30,278.0,384.0,4.9,12.2,628.0,627.55,498.11
2018,4,12,11,45,275.5,390.5,4.9,12.35,633.5,634.32,502.32
2018,4,12,12,0,273.0,397.0,4.9,12.5,639.0,639.57,505.72
2018,4,12,12,15,503.0,312.5,4.95,12.55,757.5,790.73,624.27
2018,4,12,12,30,733.0,228.0,5.0,12.6,876.0,926.14,727.48
2018,4,12,12,45,674.0,254.0,5.1,12.7,844.5,888.99,698.9
2018,4,12,13,0,615.0,280.0,5.2,12.8,813.0,848.62,668.82
2018,4,12,13,15,686.5,242.0,5.25,12.75,825.0,866.81,684.83
2018,4,12,13,30,758.0,204.0,5.3,12.7,837.0,877.65,695.13
2018,4,12,13,45,730.5,209.0,5.35,12.65,804.0,838.93,666.81
2018,4,12,14,0,703.0,214.0,5.4,12.6,771.0,798.44,637.12
2018,4,12,14,15,734.5,193.0,5.45,12.5,753.5,778.92,624.12
2018,4,12,14,30,766.0,172.0,5.5,12.4,736.0,754.32,606.85
2018,4,12,14,45,743.5,167.5,5.55,12.25,691.0,702.22,567.51
2018,4,12,15,0,721.0,163.0,5.6,12.1,646.0,649.42,526.93
2018,4,12,15,15,737.0,148.5,5.6,12.1,613.5,610.73,496.39
2018,4,12,15,30,753.0,134.0,5.6,12.1,581.0,568.43,462.02
2018,4,12,15,45,737.5,127.0,5.55,11.65,534.5,513.27,416.88
2018,4,12,16,0,722.0,120.0,5.5,11.2,488.0,457.89,370.27
2018,4,12,16,15,683.5,112.5,5.4,10.9,431.0,392.74,314.41
2018,4,12,16,30,645.0,105.0,5.3,10.6,374.0,330.53,259.88
2018,4,12,16,45,606.0,96.5,5.2,10.3,321.5,270.63,206.56
2018,4,12,17,0,567.0,88.0,5.1,10.0,269.0,214.47,156.37
2018,4,12,17,15,505.0,79.0,4.75,9.55,218.0,158.04,108.24
2018,4,12,17,30,443.0,70.0,4.4,9.1,167.0,105.76,66.84
2018,4,12,17,45,347.5,57.5,4.05,8.7,120.5,60.0,37.25
2018,4,12,18,0,252.0,45.0,3.7,8.3,74.0,33.83,24.12
2018,4,12,18,15,144.0,27.5,3.45,7.95,42.5,20.72,7.89
2018,4,12,18,30,36.0,10.0,3.2,7.6,11.0,7.87,0.0
2018,4,12,18,45,18.0,5.0,2.9,7.3,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.85,4.1,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,2.0,4.6,2.0,0.0,0.0
2018,4,13,5,45,98.0,17.0,2.2,5.1,24.0,13.38,0.0
2018,4,13,6,0,189.0,32.0,2.4,5.6,46.0,24.14,13.12
2018,4,13,6,15,312.0,44.0,2.55,6.2,90.0,33.49,24.32
2018,4,13,6,30,435.0,56.0,2.7,6.8,134.0,70.18,42.47
2018,4,13,6,45,517.0,64.0,2.85,7.45,187.0,117.17,73.49
2018,4,13,7,0,599.0,72.0,3.0,8.1,240.0,174.04,118.49
2018,4,13,7,15,651.0,77.5,3.2,8.8,295.0,231.03,168.04
2018,4,13,7,30,703.0,83.0,3.4,9.5,350.0,293.37,223.17
2018,4,13,7,45,739.5,87.5,3.6,10.15,405.0,354.24,277.26
2018,4,13,8,0,776.0,92.0,3.8,10.8,460.0,418.7,333.16
2018,4,13,8,15,801.0,96.0,3.8,11.3,512.0,478.6,384.03
2018,4,13,8,30,826.0,100.0,3.8,11.8,564.0,539.26,433.89
2018,4,13,8,45,844.5,103.0,3.85,12.3,612.0,595.68,479.04
2018,4,13,9,0,863.0,106.0,3.9,12.8,660.0,651.53,522.4
2018,4,13,9,15,881.0,106.5,3.9,13.25,704.0,698.07,557.72
2018,4,13,9,30,899.0,107.0,3.9,13.7,748.0,748.16,594.64
2018,4,13,9,45,914.0,107.0,3.85,14.1,786.5,793.95,627.0
2018,4,13,10,0,929.0,107.0,3.8,14.5,825.0,837.64,655.99
2018,4,13,10,15,935.0,109.0,3.8,14.9,854.5,873.55,679.32
2018,4,13,10,30,941.0,111.0,3.8,15.3,884.0,906.33,700.28
2018,4,13,10,45,944.0,113.0,3.8,15.65,905.5,933.22,717.15
2018,4,13,11,0,947.0,115.0,3.8,16.0,927.0,956.53,731.52
2018,4,13,11,15,949.5,116.0,3.8,16.25,941.0,974.78,742.7
2018,4,13,11,30,952.0,117.0,3.8,16.5,955.0,989.26,751.39
2018,4,13,11,45,952.0,118.5,3.8,16.75,961.0,998.08,756.33
2018,4,13,12,0,952.0,120.0,3.8,17.0,967.0,1003.0,758.77
2018,4,13,12,15,951.0,120.0,3.8,17.15,964.5,1001.68,757.42
2018,4,13,12,30,950.0,120.0,3.8,17.3,962.0,996.47,753.6
2018,4,13,12,45,947.5,119.5,3.85,17.45,951.0,985.55,746.38
2018,4,13,13,0,945.0,119.0,3.9,17.6,940.0,970.83,736.7
2018,4,13,13,15,929.0,124.0,3.9,17.65,917.0,945.63,719.88
2018,4,13,13,30,913.0,129.0,3.9,17.7,894.0,917.26,700.96
2018,4,13,13,45,915.5,123.5,3.9,17.7,870.5,891.81,684.21
2018,4,13,14,0,918.0,118.0,3.9,17.7,847.0,862.69,664.84
2018,4,13,14,15,908.0,117.0,3.85,17.6,813.5,824.5,638.99
2018,4,13,14,30,898.0,116.0,3.8,17.5,780.0,783.71,610.89
2018,4,13,14,45,881.5,114.5,3.8,17.45,737.5,742.27,580.49
2018,4,13,15,0,865.0,113.0,3.8,17.4,695.0,691.6,542.86
2018,4,13,15,15,851.0,110.0,3.8,17.4,650.5,639.7,503.4
2018,4,13,15,30,837.0,107.0,3.8,17.4,606.0,586.58,461.94
