Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,8,0,858.0,78.0,1.3,24.9,583.0,343.22,238.83
2018,6,12,8,15,873.5,80.5,1.35,25.5,631.0,395.49,281.82
2018,6,12,8,30,889.0,83.0,1.4,26.1,679.0,447.33,323.34
2018,6,12,8,45,901.0,85.0,1.4,26.75,722.5,496.43,361.37
2018,6,12,9,0,913.0,87.0,1.4,27.4,766.0,544.25,397.13
2018,6,12,9,15,923.0,88.0,1.5,27.8,805.0,588.58,430.24
2018,6,12,9,30,933.0,89.0,1.6,28.2,844.0,630.96,461.1
2018,6,12,9,45,941.0,89.5,1.65,28.6,877.5,669.49,488.25
2018,6,12,10,0,949.0,90.0,1.7,29.0,911.0,705.49,513.03
2018,6,12,10,15,954.0,90.5,1.85,29.3,937.5,736.72,535.02
2018,6,12,10,30,959.0,91.0,2.0,29.6,964.0,764.89,554.62
2018,6,12,10,45,961.5,92.0,2.1,29.85,983.5,788.44,570.62
2018,6,12,11,0,964.0,93.0,2.2,30.1,1003.0,808.57,583.5
2018,6,12,11,15,966.0,93.5,2.35,30.25,1015.5,824.38,594.09
2018,6,12,11,30,968.0,94.0,2.5,30.4,1028.0,836.64,602.42
2018,6,12,11,45,969.0,94.5,2.6,30.5,1033.5,844.53,607.75
2018,6,12,12,0,970.0,95.0,2.7,30.6,1039.0,848.84,610.86
2018,6,12,12,15,967.5,95.5,2.85,30.6,1035.5,846.83,610.48
2018,6,12,12,30,965.0,96.0,3.0,30.6,1032.0,841.26,607.86
2018,6,12,12,45,961.0,97.0,3.1,30.6,1021.0,831.41,602.16
2018,6,12,13,0,957.0,98.0,3.2,30.6,1010.0,818.05,594.19
2018,6,12,13,15,953.0,98.0,3.35,30.45,992.5,800.4,583.97
2018,6,12,13,30,949.0,98.0,3.5,30.3,975.0,779.35,570.85
2018,6,12,13,45,944.5,96.5,3.6,30.2,950.5,753.4,553.47
2018,6,12,14,0,940.0,95.0,3.7,30.1,926.0,724.28,533.55
2018,6,12,14,15,933.0,94.5,3.75,29.85,895.0,691.37,510.65
2018,6,12,14,30,926.0,94.0,3.8,29.6,864.0,655.77,485.29
2018,6,12,14,45,917.0,92.5,3.9,29.35,827.0,615.65,456.19
2018,6,12,15,0,908.0,91.0,4.0,29.1,790.0,573.38,424.68
2018,6,12,15,15,897.0,89.0,4.0,29.1,748.0,527.76,389.22
2018,6,12,15,30,886.0,87.0,4.0,29.1,706.0,480.6,351.67
2018,6,12,15,45,871.5,85.0,4.05,28.4,660.0,430.75,312.08
2018,6,12,16,0,857.0,83.0,4.1,27.7,614.0,380.18,270.73
2018,6,12,16,15,838.0,80.5,4.1,27.3,564.5,327.39,226.52
2018,6,12,16,30,819.0,78.0,4.1,26.9,515.0,271.9,179.91
2018,6,12,16,45,794.5,75.0,4.05,26.45,464.0,217.95,135.43
2018,6,12,17,0,770.0,72.0,4.0,26.0,413.0,165.5,94.92
2018,6,12,17,15,736.0,68.0,3.9,25.35,361.0,113.27,61.2
2018,6,12,17,30,702.0,64.0,3.8,24.7,309.0,64.19,42.0
2018,6,12,17,45,653.5,59.5,3.7,24.05,258.5,53.18,40.28
2018,6,12,18,0,605.0,55.0,3.6,23.4,208.0,45.42,33.69
2018,6,12,18,15,531.5,49.0,3.35,22.5,161.0,40.4,29.31
2018,6,12,18,30,458.0,43.0,3.1,21.6,114.0,35.51,24.82
2018,6,12,18,45,341.5,34.0,2.8,20.7,76.5,28.04,17.77
2018,6,12,19,0,225.0,25.0,2.5,19.8,39.0,20.72,6.22
2018,6,12,19,15,118.0,13.5,2.45,19.25,20.5,10.62,0.0
2018,6,12,19,30,11.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.35,18.1,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,7.0,1.55,12.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,14.0,1.6,12.7,17.0,11.02,0.0
2018,6,13,5,15,254.0,25.0,1.7,13.15,50.5,20.6,9.64
2018,6,13,5,30,395.0,36.0,1.8,13.6,84.0,29.81,20.23
2018,6,13,5,45,485.0,43.0,1.85,14.1,129.0,35.58,25.89
2018,6,13,6,0,575.0,50.0,1.9,14.6,174.0,41.49,31.41
2018,6,13,6,15,632.5,54.5,1.9,15.3,224.5,49.07,38.18
2018,6,13,6,30,690.0,59.0,1.9,16.0,275.0,53.21,41.71
2018,6,13,6,45,729.5,62.5,1.9,16.75,327.5,74.39,44.89
2018,6,13,7,0,769.0,66.0,1.9,17.5,380.0,125.43,69.47
2018,6,13,7,15,797.0,69.0,1.9,18.3,432.5,178.01,106.3
2018,6,13,7,30,825.0,72.0,1.9,19.1,485.0,236.16,152.88
2018,6,13,7,45,846.5,74.5,1.9,19.95,536.0,289.97,198.2
2018,6,13,8,0,868.0,77.0,1.9,20.8,587.0,344.48,244.28
2018,6,13,8,15,883.5,78.5,1.95,21.5,634.5,396.4,288.0
2018,6,13,8,30,899.0,80.0,2.0,22.2,682.0,447.87,330.22
2018,6,13,8,45,911.0,81.5,2.05,22.9,726.0,496.99,369.45
2018,6,13,9,0,923.0,83.0,2.1,23.6,770.0,544.8,406.42
2018,6,13,9,15,930.5,86.0,2.2,24.2,809.0,589.89,440.59
2018,6,13,9,30,938.0,89.0,2.3,24.8,848.0,632.82,472.21
2018,6,13,9,45,943.0,91.5,2.4,25.35,881.0,671.4,500.03
2018,6,13,10,0,948.0,94.0,2.5,25.9,914.0,707.23,525.26
2018,6,13,10,15,953.0,95.0,2.65,26.3,941.0,738.88,547.67
2018,6,13,10,30,958.0,96.0,2.8,26.7,968.0,767.46,567.6
2018,6,13,10,45,961.5,96.5,2.9,27.1,988.0,791.32,583.75
2018,6,13,11,0,965.0,97.0,3.0,27.5,1008.0,811.8,596.85
2018,6,13,11,15,967.0,97.5,3.1,27.75,1020.5,827.65,606.95
2018,6,13,11,30,969.0,98.0,3.2,28.0,1033.0,839.95,614.75
2018,6,13,11,45,969.5,98.5,3.35,28.3,1038.5,847.49,619.61
2018,6,13,12,0,970.0,99.0,3.5,28.6,1044.0,851.44,622.17
2018,6,13,12,15,969.5,99.0,3.55,28.6,1041.5,850.64,621.87
2018,6,13,12,30,969.0,99.0,3.6,28.6,1039.0,846.27,619.31
2018,6,13,12,45,967.0,99.0,3.7,28.6,1029.0,837.16,613.9
2018,6,13,13,0,965.0,99.0,3.8,28.6,1019.0,824.49,606.16
2018,6,13,13,15,962.0,98.0,3.85,28.5,1001.5,806.68,595.01
2018,6,13,13,30,959.0,97.0,3.9,28.4,984.0,785.41,580.99
2018,6,13,13,45,954.0,96.5,3.95,28.3,959.5,759.77,563.37
2018,6,13,14,0,949.0,96.0,4.0,28.2,935.0,730.97,543.22
2018,6,13,14,15,942.5,95.0,4.0,27.95,904.0,697.76,519.71
2018,6,13,14,30,936.0,94.0,4.0,27.7,873.0,661.78,493.71
2018,6,13,14,45,927.5,92.5,4.05,27.45,836.0,621.65,464.21
2018,6,13,15,0,919.0,91.0,4.1,27.2,799.0,579.29,432.26
2018,6,13,15,15,908.0,89.5,4.1,27.2,757.0,533.68,396.51
2018,6,13,15,30,897.0,88.0,4.1,27.2,715.0,486.5,358.63
2018,6,13,15,45,882.5,86.0,4.15,26.4,668.5,436.16,318.49
2018,6,13,16,0,868.0,84.0,4.2,25.6,622.0,385.09,276.52
2018,6,13,16,15,849.0,81.0,4.2,25.05,572.0,331.36,231.32
2018,6,13,16,30,830.0,78.0,4.2,24.5,522.0,274.92,183.62
2018,6,13,16,45,805.0,75.5,4.2,23.95,470.5,220.7,138.57
2018,6,13,17,0,780.0,73.0,4.2,23.4,419.0,168.02,97.51
2018,6,13,17,15,746.0,69.0,4.1,22.7,366.5,115.22,63.03
2018,6,13,17,30,712.0,65.0,4.0,22.0,314.0,65.57,43.3
2018,6,13,17,45,663.5,60.0,3.95,21.25,262.5,53.7,41.22
2018,6,13,18,0,615.0,55.0,3.9,20.5,211.0,45.53,34.21
2018,6,13,18,15,542.0,49.0,3.8,19.7,164.0,40.49,29.76
2018,6,13,18,30,469.0,43.0,3.7,18.9,117.0,35.57,25.19
2018,6,13,18,45,353.0,34.0,3.55,18.1,78.5,28.07,18.05
2018,6,13,19,0,237.0,25.0,3.4,17.3,40.0,20.73,6.82
2018,6,13,19,15,125.0,13.5,3.4,16.75,21.0,10.62,0.0
2018,6,13,19,30,13.0,2.0,3.4,16.2,2.0,0.0,0.0
2018,6,13,19,45,6.5,1.0,3.35,15.65,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,54.0,7.0,2.35,11.15,8.5,0.0,0.0
2018,6,14,5,0,108.0,14.0,2.4,11.3,17.0,11.02,0.0
2018,6,14,5,15,248.0,25.5,2.45,11.75,50.5,21.01,9.99
2018,6,14,5,30,388.0,37.0,2.5,12.2,84.0,30.61,21.04
2018,6,14,5,45,480.5,44.0,2.5,12.65,129.5,36.35,26.73
2018,6,14,6,0,573.0,51.0,2.5,13.1,175.0,42.25,32.28
2018,6,14,6,15,632.0,55.5,2.55,13.7,225.5,46.04,35.72
2018,6,14,6,30,691.0,60.0,2.6,14.3,276.0,54.01,42.72
2018,6,14,6,45,732.5,63.5,2.6,14.9,329.0,74.38,45.69
2018,6,14,7,0,774.0,67.0,2.6,15.5,382.0,125.76,70.35
2018,6,14,7,15,802.5,70.0,2.55,16.25,435.0,178.67,107.61
2018,6,14,7,30,831.0,73.0,2.5,17.0,488.0,233.72,152.12
2018,6,14,7,45,852.5,74.5,2.45,17.75,539.0,290.52,200.46
2018,6,14,8,0,874.0,76.0,2.4,18.5,590.0,344.51,246.81
2018,6,14,8,15,890.0,78.0,2.4,19.2,638.0,397.32,291.78
2018,6,14,8,30,906.0,80.0,2.4,19.9,686.0,449.72,335.23
2018,6,14,8,45,918.5,81.0,2.4,20.55,730.5,498.97,375.07
2018,6,14,9,0,931.0,82.0,2.4,21.2,775.0,546.95,412.64
2018,6,14,9,15,941.0,83.0,2.45,21.8,814.5,592.02,447.12
2018,6,14,9,30,951.0,84.0,2.5,22.4,854.0,635.12,479.12
2018,6,14,9,45,960.0,83.5,2.55,23.0,888.0,674.08,507.31
2018,6,14,10,0,969.0,83.0,2.6,23.6,922.0,710.53,533.0
2018,6,14,10,15,974.0,84.5,2.65,24.1,949.5,743.28,555.66
2018,6,14,10,30,979.0,86.0,2.7,24.6,977.0,772.9,575.69
2018,6,14,10,45,982.5,86.0,2.8,25.1,997.0,796.87,591.81
2018,6,14,11,0,986.0,86.0,2.9,25.6,1017.0,817.38,604.5
2018,6,14,11,15,988.0,86.5,3.0,25.9,1030.0,833.64,614.82
2018,6,14,11,30,990.0,87.0,3.1,26.2,1043.0,846.26,622.77
2018,6,14,11,45,991.0,87.5,3.2,26.55,1048.5,854.43,627.69
2018,6,14,12,0,992.0,88.0,3.3,26.9,1054.0,858.93,630.26
2018,6,14,12,15,990.5,88.5,3.45,26.9,1051.5,857.8,630.31
2018,6,14,12,30,989.0,89.0,3.6,26.9,1049.0,853.02,627.99
2018,6,14,12,45,985.5,90.0,3.7,26.95,1038.5,843.47,622.14
2018,6,14,13,0,982.0,91.0,3.8,27.0,1028.0,830.3,613.92
2018,6,14,13,15,979.0,90.5,3.9,26.85,1010.5,812.68,603.18
2018,6,14,13,30,976.0,90.0,4.0,26.7,993.0,791.53,589.69
2018,6,14,13,45,971.0,89.5,4.1,26.55,968.5,765.54,571.99
2018,6,14,14,0,966.0,89.0,4.2,26.4,944.0,736.34,551.65
2018,6,14,14,15,959.5,88.5,4.25,26.1,913.0,703.1,528.15
2018,6,14,14,30,953.0,88.0,4.3,25.8,882.0,667.04,502.04
2018,6,14,14,45,944.5,86.5,4.35,25.5,844.5,626.35,471.9
2018,6,14,15,0,936.0,85.0,4.4,25.2,807.0,583.38,439.23
2018,6,14,15,15,925.5,83.5,4.4,25.2,765.0,537.38,402.8
2018,6,14,15,30,915.0,82.0,4.4,25.2,723.0,489.73,364.14
2018,6,14,15,45,900.5,81.0,4.4,24.4,676.5,439.48,323.55
2018,6,14,16,0,886.0,80.0,4.4,23.6,630.0,388.44,281.08
2018,6,14,16,15,868.0,77.5,4.35,23.1,580.0,334.58,235.17
2018,6,14,16,30,850.0,75.0,4.3,22.6,530.0,280.84,188.99
2018,6,14,16,45,826.5,72.5,4.2,22.1,478.5,222.82,140.38
2018,6,14,17,0,803.0,70.0,4.1,21.6,427.0,169.21,98.14
2018,6,14,17,15,770.5,66.0,4.0,21.0,374.0,115.27,62.54
2018,6,14,17,30,738.0,62.0,3.9,20.4,321.0,64.29,42.04
2018,6,14,17,45,692.0,57.5,3.75,19.8,269.0,52.07,40.05
2018,6,14,18,0,646.0,53.0,3.6,19.2,217.0,48.03,36.6
2018,6,14,18,15,575.5,47.0,3.4,18.45,169.0,39.22,28.82
2018,6,14,18,30,505.0,41.0,3.2,17.7,121.0,34.18,24.14
2018,6,14,18,45,390.5,32.5,3.0,17.0,81.5,26.98,17.26
2018,6,14,19,0,276.0,24.0,2.8,16.3,42.0,19.94,6.79
2018,6,14,19,15,147.0,13.5,2.75,15.85,22.0,10.62,0.0
2018,6,14,19,30,18.0,3.0,2.7,15.4,2.0,0.0,0.0
2018,6,14,19,45,9.0,1.5,2.6,14.95,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,2.05,10.65,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,2.1,10.8,16.0,11.02,0.0
2018,6,15,5,15,192.5,27.0,2.1,11.2,46.0,20.54,9.64
2018,6,15,5,30,302.0,40.0,2.1,11.6,76.0,32.7,22.92
2018,6,15,5,45,411.0,48.0,2.15,12.0,122.0,39.09,29.24
2018,6,15,6,0,520.0,56.0,2.2,12.4,168.0,45.67,35.43
2018,6,15,6,15,598.0,59.5,2.25,13.0,221.0,48.66,38.17
2018,6,15,6,30,676.0,63.0,2.3,13.6,274.0,56.2,44.79
2018,6,15,6,45,718.5,66.0,2.3,14.15,326.5,74.97,47.04
2018,6,15,7,0,761.0,69.0,2.3,14.7,379.0,125.21,70.78
2018,6,15,7,15,790.0,72.0,2.3,15.35,431.5,177.45,107.49
2018,6,15,7,30,819.0,75.0,2.3,16.0,484.0,231.91,151.57
2018,6,15,7,45,842.0,76.5,2.3,16.65,535.0,288.42,199.77
2018,6,15,8,0,865.0,78.0,2.3,17.3,586.0,342.35,246.25
2018,6,15,8,15,881.5,79.5,2.35,17.95,634.0,394.48,290.95
2018,6,15,8,30,898.0,81.0,2.4,18.6,682.0,446.26,334.28
2018,6,15,8,45,911.5,81.5,2.4,19.25,726.0,495.19,374.1
2018,6,15,9,0,925.0,82.0,2.4,19.9,770.0,542.94,411.73
2018,6,15,9,15,932.5,84.5,2.5,20.45,809.0,587.72,446.45
2018,6,15,9,30,940.0,87.0,2.6,21.0,848.0,630.34,478.6
2018,6,15,9,45,945.0,89.5,2.7,21.55,881.0,669.04,507.09
2018,6,15,10,0,950.0,92.0,2.8,22.1,914.0,705.0,532.94
2018,6,15,10,15,955.5,92.5,2.95,22.45,941.0,736.69,555.92
2018,6,15,10,30,961.0,93.0,3.1,22.8,968.0,765.35,576.4
2018,6,15,10,45,965.0,93.0,3.2,23.15,988.0,789.3,593.07
2018,6,15,11,0,969.0,93.0,3.3,23.5,1008.0,809.89,606.6
2018,6,15,11,15,971.5,93.5,3.4,23.7,1021.0,826.29,617.38
2018,6,15,11,30,974.0,94.0,3.5,23.9,1034.0,839.13,625.8
2018,6,15,11,45,974.5,94.5,3.6,24.1,1039.5,846.81,630.79
2018,6,15,12,0,975.0,95.0,3.7,24.3,1045.0,850.9,633.45
2018,6,15,12,15,971.0,97.5,3.8,24.3,1041.5,849.52,632.97
2018,6,15,12,30,967.0,100.0,3.9,24.3,1038.0,844.59,630.18
2018,6,15,12,45,961.5,101.5,4.0,24.3,1026.5,834.15,623.7
2018,6,15,13,0,956.0,103.0,4.1,24.3,1015.0,820.24,614.89
2018,6,15,13,15,952.0,103.0,4.2,24.15,997.5,802.8,604.03
2018,6,15,13,30,948.0,103.0,4.3,24.0,980.0,781.96,590.05
2018,6,15,13,45,942.5,102.5,4.35,23.85,955.5,756.36,572.12
2018,6,15,14,0,937.0,102.0,4.4,23.7,931.0,727.66,551.65
2018,6,15,14,15,930.5,101.0,4.45,23.4,900.5,694.93,528.26
2018,6,15,14,30,924.0,100.0,4.5,23.1,870.0,659.46,502.34
2018,6,15,14,45,914.5,98.5,4.55,22.85,833.0,619.29,472.19
2018,6,15,15,0,905.0,97.0,4.6,22.6,796.0,577.0,439.62
2018,6,15,15,15,893.5,95.0,4.6,22.6,753.5,531.39,403.1
2018,6,15,15,30,882.0,93.0,4.6,22.6,711.0,484.28,364.49
2018,6,15,15,45,867.0,90.5,4.75,21.7,664.5,434.1,323.95
2018,6,15,16,0,852.0,88.0,4.9,20.8,618.0,383.24,281.5
2018,6,15,16,15,833.5,85.0,4.9,20.15,568.5,328.26,234.43
2018,6,15,16,30,815.0,82.0,4.9,19.5,519.0,275.16,188.41
2018,6,15,16,45,790.5,78.5,4.9,18.9,468.0,221.05,142.47
2018,6,15,17,0,766.0,75.0,4.9,18.3,417.0,168.45,100.52
2018,6,15,17,15,733.0,71.0,4.8,17.6,365.0,116.53,65.72
2018,6,15,17,30,700.0,67.0,4.7,16.9,313.0,67.66,45.52
2018,6,15,17,45,654.5,61.5,4.6,16.2,262.5,50.58,39.33
2018,6,15,18,0,609.0,56.0,4.5,15.5,212.0,46.2,35.55
2018,6,15,18,15,540.0,49.5,4.3,14.95,165.0,40.84,30.71
2018,6,15,18,30,471.0,43.0,4.1,14.4,118.0,35.56,25.72
2018,6,15,18,45,360.0,34.5,3.95,13.8,80.0,28.49,18.85
2018,6,15,19,0,249.0,26.0,3.8,13.2,42.0,21.59,8.36
2018,6,15,19,15,131.5,14.0,3.7,12.9,22.0,11.02,0.0
2018,6,15,19,30,14.0,2.0,3.6,12.6,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.5,12.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,45,48.5,7.0,2.4,9.45,8.5,0.0,0.0
2018,6,16,5,0,97.0,14.0,2.4,9.5,17.0,11.02,0.0
2018,6,16,5,15,232.0,26.5,2.4,9.7,50.0,21.83,10.63
2018,6,16,5,30,367.0,39.0,2.4,9.9,83.0,32.19,22.64
2018,6,16,5,45,434.0,47.5,2.4,10.15,123.5,38.85,29.25
2018,6,16,6,0,501.0,56.0,2.4,10.4,164.0,45.5,35.57
2018,6,16,6,15,443.0,76.5,2.4,10.8,190.5,57.38,46.37
2018,6,16,6,30,385.0,97.0,2.4,11.2,217.0,70.06,57.66
2018,6,16,6,45,418.5,109.5,2.4,11.6,261.5,88.27,63.9
2018,6,16,7,0,452.0,122.0,2.4,12.0,306.0,128.22,86.15
2018,6,16,7,15,473.5,133.5,2.4,12.55,349.0,169.15,115.85
2018,6,16,7,30,495.0,145.0,2.4,13.1,392.0,211.96,150.42
2018,6,16,7,45,544.0,148.0,2.4,13.7,445.5,260.6,190.09
2018,6,16,8,0,593.0,151.0,2.4,14.3,499.0,310.09,230.99
2018,6,16,8,15,665.5,141.0,2.45,14.85,562.0,361.67,273.18
2018,6,16,8,30,738.0,131.0,2.5,15.4,625.0,418.5,319.26
2018,6,16,8,45,831.5,108.5,2.55,16.0,699.5,480.5,368.54
2018,6,16,9,0,925.0,86.0,2.6,16.6,774.0,545.44,419.31
2018,6,16,9,15,934.5,87.0,2.7,17.1,813.0,590.05,454.42
2018,6,16,9,30,944.0,88.0,2.8,17.6,852.0,632.65,487.18
2018,6,16,9,45,951.0,89.0,2.85,18.1,885.5,671.48,516.14
2018,6,16,10,0,958.0,90.0,2.9,18.6,919.0,707.69,542.48
2018,6,16,10,15,962.0,91.5,3.0,18.95,945.5,739.48,565.61
2018,6,16,10,30,966.0,93.0,3.1,19.3,972.0,768.14,586.11
2018,6,16,10,45,969.5,93.5,3.15,19.65,992.0,792.3,602.89
2018,6,16,11,0,973.0,94.0,3.2,20.0,1012.0,813.06,616.49
2018,6,16,11,15,975.0,94.5,3.3,20.15,1025.0,829.19,627.34
2018,6,16,11,30,977.0,95.0,3.4,20.3,1038.0,841.72,635.79
2018,6,16,11,45,977.5,95.0,3.45,20.5,1043.0,849.06,640.37
2018,6,16,12,0,978.0,95.0,3.5,20.7,1048.0,852.79,642.57
2018,6,16,12,15,973.5,97.0,3.55,20.7,1044.0,850.66,641.35
2018,6,16,12,30,969.0,99.0,3.6,20.7,1040.0,844.97,637.8
2018,6,16,12,45,963.5,102.0,3.65,20.75,1029.5,835.81,631.82
2018,6,16,13,0,958.0,105.0,3.7,20.8,1019.0,823.16,623.51
2018,6,16,13,15,954.5,104.0,3.75,20.75,1001.5,805.3,611.85
2018,6,16,13,30,951.0,103.0,3.8,20.7,984.0,784.02,597.08
2018,6,16,13,45,946.0,102.5,3.85,20.65,959.5,758.76,579.09
2018,6,16,14,0,941.0,102.0,3.9,20.6,935.0,730.35,558.53
2018,6,16,14,15,934.5,100.5,3.95,20.45,904.0,697.14,534.31
2018,6,16,14,30,928.0,99.0,4.0,20.3,873.0,661.18,507.52
2018,6,16,14,45,919.0,97.5,4.05,20.1,836.0,621.21,477.2
2018,6,16,15,0,910.0,96.0,4.1,19.9,799.0,579.06,444.42
2018,6,16,15,15,898.5,94.5,4.1,19.9,757.0,533.7,407.9
2018,6,16,15,30,887.0,93.0,4.1,19.9,715.0,486.83,369.25
2018,6,16,15,45,871.5,91.0,4.15,19.3,668.5,436.66,327.91
2018,6,16,16,0,856.0,89.0,4.2,18.7,622.0,385.84,284.87
2018,6,16,16,15,835.5,86.5,4.25,18.25,572.0,330.51,237.34
2018,6,16,16,30,815.0,84.0,4.3,17.8,522.0,277.23,190.99
2018,6,16,16,45,789.0,81.0,4.3,17.4,470.5,223.22,144.94
2018,6,16,17,0,763.0,78.0,4.3,17.0,419.0,170.88,103.04
2018,6,16,17,15,728.5,74.0,4.3,16.45,367.0,118.99,68.07
2018,6,16,17,30,694.0,70.0,4.3,15.9,315.0,65.76,43.81
2018,6,16,17,45,643.5,65.5,4.25,15.4,264.0,53.35,41.92
2018,6,16,18,0,593.0,61.0,4.2,14.9,213.0,49.81,38.85
2018,6,16,18,15,516.5,54.0,4.1,14.4,165.5,44.15,33.72
2018,6,16,18,30,440.0,47.0,4.0,13.9,118.0,38.59,28.45
2018,6,16,18,45,322.5,37.5,3.9,13.4,80.0,30.82,20.91
2018,6,16,19,0,205.0,28.0,3.8,12.9,42.0,21.26,8.48
2018,6,16,19,15,107.5,15.0,3.8,12.7,22.0,11.8,0.0
2018,6,16,19,30,10.0,2.0,3.8,12.5,2.0,0.0,0.0
2018,6,16,19,45,5.0,1.0,3.75,12.3,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,17,4,45,46.5,7.0,1.25,9.85,8.5,0.0,0.0
2018,6,17,5,0,93.0,14.0,1.2,9.9,17.0,11.02,0.0
2018,6,17,5,15,226.0,26.5,1.2,10.2,49.5,21.82,10.54
2018,6,17,5,30,359.0,39.0,1.2,10.5,82.0,32.16,22.57
2018,6,17,5,45,445.5,47.0,1.2,10.75,125.5,38.53,28.92
2018,6,17,6,0,532.0,55.0,1.2,11.0,169.0,45.0,35.06
2018,6,17,6,15,596.0,60.5,1.2,11.45,220.0,49.4,39.1
2018,6,17,6,30,660.0,66.0,1.2,11.9,271.0,53.89,43.05
2018,6,17,6,45,701.0,69.0,1.25,12.4,322.5,75.12,48.71
2018,6,17,7,0,742.0,72.0,1.3,12.9,374.0,124.14,71.39
2018,6,17,7,15,770.0,76.0,1.35,13.45,426.0,175.94,107.69
2018,6,17,7,30,798.0,80.0,1.4,14.0,478.0,229.89,151.3
2018,6,17,7,45,819.5,82.5,1.4,14.55,528.0,282.8,196.56
2018,6,17,8,0,841.0,85.0,1.4,15.1,578.0,338.73,244.51
2018,6,17,8,15,857.0,87.0,1.5,15.7,625.5,389.96,288.47
2018,6,17,8,30,873.0,89.0,1.6,16.3,673.0,440.84,331.14
2018,6,17,8,45,885.5,91.0,1.7,16.85,716.5,489.49,371.05
2018,6,17,9,0,898.0,93.0,1.8,17.4,760.0,536.94,408.88
2018,6,17,9,15,907.0,94.5,1.9,17.8,798.5,580.63,443.12
2018,6,17,9,30,916.0,96.0,2.0,18.2,837.0,622.34,475.01
2018,6,17,9,45,923.5,97.5,2.15,18.65,870.5,660.93,504.05
2018,6,17,10,0,931.0,99.0,2.3,19.1,904.0,697.02,530.66
2018,6,17,10,15,937.5,99.0,2.4,19.4,931.0,728.48,553.54
2018,6,17,10,30,944.0,99.0,2.5,19.7,958.0,757.02,574.0
2018,6,17,10,45,948.0,100.0,2.6,20.0,978.5,781.5,591.29
2018,6,17,11,0,952.0,101.0,2.7,20.3,999.0,802.67,605.78
2018,6,17,11,15,954.5,101.0,2.85,20.5,1012.0,818.47,616.6
2018,6,17,11,30,957.0,101.0,3.0,20.7,1025.0,830.76,625.09
2018,6,17,11,45,957.5,101.5,3.1,20.85,1030.0,838.4,630.29
2018,6,17,12,0,958.0,102.0,3.2,21.0,1035.0,842.51,633.18
2018,6,17,12,15,956.0,102.5,3.3,21.1,1032.0,841.15,632.55
2018,6,17,12,30,954.0,103.0,3.4,21.2,1029.0,836.3,629.62
2018,6,17,12,45,950.0,104.0,3.5,21.25,1018.5,826.83,623.7
2018,6,17,13,0,946.0,105.0,3.6,21.3,1008.0,813.9,615.45
2018,6,17,13,15,943.0,104.0,3.65,21.25,991.0,796.65,604.24
2018,6,17,13,30,940.0,103.0,3.7,21.2,974.0,776.01,589.9
2018,6,17,13,45,936.0,102.0,3.7,21.15,950.5,751.34,572.18
2018,6,17,14,0,932.0,101.0,3.7,21.1,927.0,723.51,551.91
2018,6,17,14,15,925.5,100.0,3.75,20.95,896.5,691.03,528.29
2018,6,17,14,30,919.0,99.0,3.8,20.8,866.0,655.84,502.14
2018,6,17,14,45,911.0,97.0,3.8,20.7,829.5,616.4,472.02
2018,6,17,15,0,903.0,95.0,3.8,20.6,793.0,574.73,439.47
2018,6,17,15,15,892.0,93.0,3.8,20.6,751.5,529.54,403.27
2018,6,17,15,30,881.0,91.0,3.8,20.6,710.0,482.82,364.93
2018,6,17,15,45,867.0,88.5,3.8,20.1,664.0,433.17,324.0
2018,6,17,16,0,853.0,86.0,3.8,19.6,618.0,382.76,281.31
2018,6,17,16,15,834.0,83.5,3.75,19.3,569.0,330.31,235.99
2018,6,17,16,30,815.0,81.0,3.7,19.0,520.0,275.23,188.3
2018,6,17,16,45,790.5,78.0,3.7,18.65,469.0,221.57,142.72
2018,6,17,17,0,766.0,75.0,3.7,18.3,418.0,169.4,101.07
2018,6,17,17,15,732.5,71.0,3.6,17.85,366.0,117.45,66.11
2018,6,17,17,30,699.0,67.0,3.5,17.4,314.0,68.6,45.55
2018,6,17,17,45,651.5,62.0,3.45,16.95,263.5,50.89,39.49
2018,6,17,18,0,604.0,57.0,3.4,16.5,213.0,46.89,36.02
2018,6,17,18,15,532.5,51.0,3.3,15.9,166.0,41.93,31.56
2018,6,17,18,30,461.0,45.0,3.2,15.3,119.0,37.09,26.99
2018,6,17,18,45,349.5,35.5,3.05,14.75,80.5,29.25,19.47
2018,6,17,19,0,238.0,26.0,2.9,14.2,42.0,21.52,8.86
2018,6,17,19,15,126.0,14.0,2.85,13.8,22.0,11.02,0.0
2018,6,17,19,30,14.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,6,17,19,45,7.0,1.0,2.7,13.05,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,6.5,0.85,11.1,8.0,0.0,0.0
2018,6,18,5,0,104.0,13.0,0.9,11.3,16.0,10.23,0.0
2018,6,18,5,15,236.5,25.0,0.9,11.75,48.5,20.57,9.46
2018,6,18,5,30,369.0,37.0,0.9,12.2,81.0,30.53,20.99
2018,6,18,5,45,457.0,44.5,0.9,12.65,125.0,36.6,26.98
2018,6,18,6,0,545.0,52.0,0.9,13.1,169.0,42.78,32.79
2018,6,18,6,15,602.0,57.5,0.95,13.75,218.5,47.21,36.79
2018,6,18,6,30,659.0,63.0,1.0,14.4,268.0,51.7,40.66
2018,6,18,6,45,699.0,67.0,1.0,15.05,319.5,72.75,46.67
2018,6,18,7,0,739.0,71.0,1.0,15.7,371.0,122.3,69.33
2018,6,18,7,15,766.5,74.5,1.1,16.6,422.5,173.42,104.42
2018,6,18,7,30,794.0,78.0,1.2,17.5,474.0,226.64,146.66
2018,6,18,7,45,797.0,86.0,1.35,18.35,518.5,279.06,191.45
2018,6,18,8,0,800.0,94.0,1.5,19.2,563.0,330.48,235.62
2018,6,18,8,15,815.0,98.5,1.6,19.8,610.0,382.1,279.08
2018,6,18,8,30,830.0,103.0,1.7,20.4,657.0,433.43,321.29
2018,6,18,8,45,793.5,127.0,1.8,21.0,685.0,477.0,356.89
2018,6,18,9,0,757.0,151.0,1.9,21.6,713.0,514.85,386.82
2018,6,18,9,15,823.5,129.0,2.05,22.0,769.5,565.71,425.8
2018,6,18,9,30,890.0,107.0,2.2,22.4,826.0,615.64,463.55
2018,6,18,9,45,901.0,106.5,2.3,22.75,860.0,653.85,491.81
2018,6,18,10,0,912.0,106.0,2.4,23.1,894.0,689.86,517.97
2018,6,18,10,15,905.0,115.0,2.45,23.35,917.5,719.0,538.52
2018,6,18,10,30,898.0,124.0,2.5,23.6,941.0,744.42,556.12
2018,6,18,10,45,914.5,117.0,2.6,23.85,964.5,770.54,574.65
2018,6,18,11,0,931.0,110.0,2.7,24.1,988.0,793.92,591.06
2018,6,18,11,15,933.5,110.5,2.8,24.3,1001.0,809.83,601.52
2018,6,18,11,30,936.0,111.0,2.9,24.5,1014.0,822.31,609.73
2018,6,18,11,45,937.0,110.5,3.0,24.65,1019.0,829.39,614.48
2018,6,18,12,0,938.0,110.0,3.1,24.8,1024.0,833.04,617.03
2018,6,18,12,15,940.5,107.5,3.2,24.9,1022.5,832.84,617.19
2018,6,18,12,30,943.0,105.0,3.3,25.0,1021.0,829.18,615.11
2018,6,18,12,45,946.0,101.5,3.4,25.05,1012.5,821.57,610.54
2018,6,18,13,0,949.0,98.0,3.5,25.1,1004.0,810.33,603.56
2018,6,18,13,15,946.0,97.5,3.6,25.1,987.5,793.48,592.89
2018,6,18,13,30,943.0,97.0,3.7,25.1,971.0,773.22,579.3
2018,6,18,13,45,938.5,96.0,3.8,25.05,947.0,748.17,561.94
2018,6,18,14,0,934.0,95.0,3.9,25.0,923.0,719.97,542.03
2018,6,18,14,15,928.0,94.0,3.95,24.85,893.0,687.8,518.89
2018,6,18,14,30,922.0,93.0,4.0,24.7,863.0,652.87,493.24
2018,6,18,14,45,914.0,91.5,4.05,24.6,827.0,613.79,463.84
2018,6,18,15,0,906.0,90.0,4.1,24.5,791.0,572.47,432.02
2018,6,18,15,15,895.0,88.5,4.1,24.5,749.5,527.64,396.48
2018,6,18,15,30,884.0,87.0,4.1,24.5,708.0,481.26,358.83
2018,6,18,15,45,870.5,84.5,4.1,24.0,662.5,431.73,318.47
2018,6,18,16,0,857.0,82.0,4.1,23.5,617.0,381.39,276.34
2018,6,18,16,15,839.5,79.5,4.1,23.15,568.5,329.26,231.86
2018,6,18,16,30,822.0,77.0,4.1,22.8,520.0,277.23,187.1
2018,6,18,16,45,799.0,74.0,4.1,22.45,469.5,220.53,139.58
2018,6,18,17,0,776.0,71.0,4.1,22.1,419.0,168.16,98.17
2018,6,18,17,15,744.0,67.5,4.0,21.65,367.5,116.21,63.56
2018,6,18,17,30,712.0,64.0,3.9,21.2,316.0,67.15,43.15
2018,6,18,17,45,667.0,59.0,3.8,20.7,265.5,52.93,40.63
2018,6,18,18,0,622.0,54.0,3.7,20.2,215.0,44.83,33.66
2018,6,18,18,15,553.0,48.0,3.45,19.5,168.0,39.78,29.2
2018,6,18,18,30,484.0,42.0,3.2,18.8,121.0,34.81,24.61
2018,6,18,18,45,373.5,33.5,2.9,18.15,82.0,27.69,17.86
2018,6,18,19,0,263.0,25.0,2.6,17.5,43.0,20.71,8.37
2018,6,18,19,15,140.0,13.5,2.5,17.05,22.5,10.62,0.0
2018,6,18,19,30,17.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,6,18,19,45,8.5,1.0,2.35,16.15,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,61.0,7.0,1.4,12.65,8.5,0.0,0.0
2018,6,19,5,0,122.0,14.0,1.5,12.9,17.0,11.02,0.0
2018,6,19,5,15,264.0,24.5,1.55,13.35,50.0,20.23,9.0
2018,6,19,5,30,406.0,35.0,1.6,13.8,83.0,29.06,19.52
2018,6,19,5,45,493.5,41.5,1.65,14.3,127.5,34.46,24.86
2018,6,19,6,0,581.0,48.0,1.7,14.8,172.0,40.02,30.06
2018,6,19,6,15,636.5,52.0,1.7,15.45,221.5,47.08,36.39
2018,6,19,6,30,692.0,56.0,1.7,16.1,271.0,50.87,39.63
2018,6,19,6,45,730.5,59.5,1.75,16.75,323.0,67.2,41.76
2018,6,19,7,0,769.0,63.0,1.8,17.4,375.0,117.93,64.4
2018,6,19,7,15,796.0,66.0,1.8,18.1,427.0,170.16,100.14
2018,6,19,7,30,823.0,69.0,1.8,18.8,479.0,228.02,146.21
2018,6,19,7,45,843.5,71.5,1.8,19.5,529.5,281.34,191.2
2018,6,19,8,0,864.0,74.0,1.8,20.2,580.0,335.29,237.08
2018,6,19,8,15,879.0,76.0,1.8,20.95,627.5,387.21,280.82
2018,6,19,8,30,894.0,78.0,1.8,21.7,675.0,438.68,323.01
2018,6,19,8,45,906.0,79.5,1.8,22.5,718.5,487.62,361.93
2018,6,19,9,0,918.0,81.0,1.8,23.3,762.0,535.29,398.52
2018,6,19,9,15,926.0,82.5,1.85,23.9,800.5,579.29,431.76
2018,6,19,9,30,934.0,84.0,1.9,24.5,839.0,621.2,462.49
2018,6,19,9,45,939.5,86.5,1.9,25.05,872.5,660.13,490.02
2018,6,19,10,0,945.0,89.0,1.9,25.6,906.0,696.39,514.91
2018,6,19,10,15,951.0,90.0,2.0,25.95,933.5,728.86,537.7
2018,6,19,10,30,957.0,91.0,2.1,26.3,961.0,758.35,558.06
2018,6,19,10,45,961.0,91.5,2.15,26.65,981.5,782.82,574.38
2018,6,19,11,0,965.0,92.0,2.2,27.0,1002.0,803.94,587.73
2018,6,19,11,15,967.5,92.0,2.25,27.2,1015.0,820.06,597.79
2018,6,19,11,30,970.0,92.0,2.3,27.4,1028.0,832.64,605.6
2018,6,19,11,45,971.0,92.5,2.4,27.6,1034.0,840.89,611.02
2018,6,19,12,0,972.0,93.0,2.5,27.8,1040.0,845.57,614.19
2018,6,19,12,15,970.5,93.5,2.6,27.85,1037.5,844.71,614.17
2018,6,19,12,30,969.0,94.0,2.7,27.9,1035.0,840.29,611.9
2018,6,19,12,45,965.0,95.5,2.8,28.0,1025.0,831.22,606.49
2018,6,19,13,0,961.0,97.0,2.9,28.1,1015.0,818.62,598.81
2018,6,19,13,15,958.0,96.5,3.0,28.0,998.0,801.64,588.67
2018,6,19,13,30,955.0,96.0,3.1,27.9,981.0,781.2,575.66
2018,6,19,13,45,951.0,94.5,3.2,27.8,957.0,755.85,558.71
2018,6,19,14,0,947.0,93.0,3.3,27.7,933.0,727.29,539.16
2018,6,19,14,15,940.5,92.0,3.4,27.45,902.5,694.46,516.46
2018,6,19,14,30,934.0,91.0,3.5,27.2,872.0,658.86,491.19
2018,6,19,14,45,926.5,89.5,3.55,26.95,836.0,619.68,462.5
2018,6,19,15,0,919.0,88.0,3.6,26.7,800.0,578.19,431.31
2018,6,19,15,15,908.0,86.5,3.6,26.7,758.0,532.85,395.89
2018,6,19,15,30,897.0,85.0,3.6,26.7,716.0,485.94,358.33
2018,6,19,15,45,883.5,83.0,3.75,26.05,670.5,436.26,318.73
2018,6,19,16,0,870.0,81.0,3.9,25.4,625.0,385.73,277.18
2018,6,19,16,15,852.0,78.5,3.9,24.95,575.5,332.82,232.54
2018,6,19,16,30,834.0,76.0,3.9,24.5,526.0,280.04,187.59
2018,6,19,16,45,810.0,73.5,3.9,24.05,475.0,222.9,140.1
2018,6,19,17,0,786.0,71.0,3.9,23.6,424.0,170.18,98.72
2018,6,19,17,15,753.0,67.0,3.9,22.95,371.5,117.18,63.54
2018,6,19,17,30,720.0,63.0,3.9,22.3,319.0,67.17,42.49
2018,6,19,17,45,673.0,59.0,3.9,21.65,268.0,53.0,40.53
2018,6,19,18,0,626.0,55.0,3.9,21.0,217.0,45.62,34.23
2018,6,19,18,15,556.0,49.0,3.75,20.15,169.5,40.57,29.81
2018,6,19,18,30,486.0,43.0,3.6,19.3,122.0,35.63,25.26
2018,6,19,18,45,374.0,34.5,3.45,18.45,83.0,28.51,18.55
2018,6,19,19,0,262.0,26.0,3.3,17.6,44.0,21.56,9.14
2018,6,19,19,15,139.0,14.0,3.2,17.1,23.0,11.02,0.0
2018,6,19,19,30,16.0,2.0,3.1,16.6,2.0,0.0,0.0
2018,6,19,19,45,8.0,1.0,3.05,16.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,20,4,45,67.0,6.5,1.55,11.4,8.5,0.0,0.0
2018,6,20,5,0,134.0,13.0,1.7,11.6,17.0,10.23,0.0
2018,6,20,5,15,283.0,23.5,1.75,12.1,51.0,19.44,8.38
2018,6,20,5,30,432.0,34.0,1.8,12.6,85.0,28.36,19.02
2018,6,20,5,45,519.5,39.5,1.9,13.1,130.0,33.05,23.74
2018,6,20,6,0,607.0,45.0,2.0,13.6,175.0,41.11,31.19
2018,6,20,6,15,661.5,50.0,2.0,14.4,226.0,45.73,35.34
2018,6,20,6,30,716.0,55.0,2.0,15.2,277.0,50.4,39.36
2018,6,20,6,45,754.0,58.0,2.05,16.0,329.5,66.07,41.13
2018,6,20,7,0,792.0,61.0,2.1,16.8,382.0,117.66,63.67
2018,6,20,7,15,819.5,64.0,2.15,17.65,435.0,175.39,103.66
2018,6,20,7,30,847.0,67.0,2.2,18.5,488.0,230.51,147.51
2018,6,20,7,45,867.5,69.5,2.25,19.35,539.5,285.09,193.7
2018,6,20,8,0,888.0,72.0,2.3,20.2,591.0,340.29,240.8
2018,6,20,8,15,903.5,73.5,2.3,20.95,639.5,393.19,285.62
2018,6,20,8,30,919.0,75.0,2.3,21.7,688.0,445.62,328.9
2018,6,20,8,45,930.5,76.5,2.35,22.45,732.5,495.51,369.07
2018,6,20,9,0,942.0,78.0,2.4,23.2,777.0,544.03,406.89
2018,6,20,9,15,947.5,81.0,2.45,23.85,815.5,588.99,441.05
2018,6,20,9,30,953.0,84.0,2.5,24.5,854.0,631.61,472.44
2018,6,20,9,45,955.5,88.0,2.55,25.15,887.0,670.71,500.38
2018,6,20,10,0,958.0,92.0,2.6,25.8,920.0,706.87,525.48
2018,6,20,10,15,964.0,92.5,2.7,26.15,947.5,739.33,548.4
2018,6,20,10,30,970.0,93.0,2.8,26.5,975.0,768.77,568.82
2018,6,20,10,45,975.0,93.5,2.9,26.85,996.5,794.3,586.26
2018,6,20,11,0,980.0,94.0,3.0,27.2,1018.0,816.47,600.7
2018,6,20,11,15,983.0,94.0,3.1,27.35,1032.0,833.24,611.64
2018,6,20,11,30,986.0,94.0,3.2,27.5,1046.0,846.43,620.27
2018,6,20,11,45,988.0,94.0,3.35,27.65,1052.5,855.22,626.33
2018,6,20,12,0,990.0,94.0,3.5,27.8,1059.0,860.37,630.05
2018,6,20,12,15,989.0,94.0,3.6,27.85,1056.5,859.54,629.86
2018,6,20,12,30,988.0,94.0,3.7,27.9,1054.0,855.08,627.34
2018,6,20,12,45,985.0,95.0,3.8,27.9,1044.0,846.26,622.11
2018,6,20,13,0,982.0,96.0,3.9,27.9,1034.0,833.84,614.52
2018,6,20,13,15,979.0,95.5,4.0,27.8,1017.0,816.58,603.92
2018,6,20,13,30,976.0,95.0,4.1,27.7,1000.0,795.79,590.47
2018,6,20,13,45,972.0,94.0,4.2,27.6,976.0,770.44,573.17
2018,6,20,14,0,968.0,93.0,4.3,27.5,952.0,741.8,553.23
2018,6,20,14,15,962.0,92.0,4.35,27.3,921.0,708.72,529.77
2018,6,20,14,30,956.0,91.0,4.4,27.1,890.0,672.77,503.71
2018,6,20,14,45,949.0,89.0,4.4,26.85,853.5,632.7,474.02
2018,6,20,15,0,942.0,87.0,4.4,26.6,817.0,590.22,441.77
2018,6,20,15,15,931.5,85.5,4.4,26.6,775.0,544.22,405.61
2018,6,20,15,30,921.0,84.0,4.4,26.6,733.0,496.53,367.21
2018,6,20,15,45,907.5,82.5,4.45,26.0,686.5,446.18,326.68
2018,6,20,16,0,894.0,81.0,4.5,25.4,640.0,394.92,284.22
2018,6,20,16,15,877.0,78.0,4.45,24.9,590.0,340.7,238.34
2018,6,20,16,30,860.0,75.0,4.4,24.4,540.0,286.47,192.03
2018,6,20,16,45,837.0,72.0,4.35,23.95,487.5,231.29,145.83
2018,6,20,17,0,814.0,69.0,4.3,23.5,435.0,173.25,100.03
2018,6,20,17,15,782.5,65.5,4.25,22.85,382.0,119.19,64.0
2018,6,20,17,30,751.0,62.0,4.2,22.2,329.0,67.92,42.37
2018,6,20,17,45,706.0,57.5,4.1,21.5,277.0,52.24,39.9
2018,6,20,18,0,661.0,53.0,4.0,20.8,225.0,48.18,36.49
2018,6,20,18,15,592.0,47.0,3.8,19.95,176.0,39.35,28.77
2018,6,20,18,30,523.0,41.0,3.6,19.1,127.0,34.27,24.12
2018,6,20,18,45,409.5,33.5,3.45,18.25,87.0,27.85,18.02
2018,6,20,19,0,296.0,26.0,3.3,17.4,47.0,21.65,9.39
2018,6,20,19,15,158.0,14.5,3.2,16.85,24.5,11.41,0.0
2018,6,20,19,30,20.0,3.0,3.1,16.3,2.0,0.0,0.0
2018,6,20,19,45,10.0,1.5,3.05,15.75,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,4,45,75.5,7.0,1.8,10.6,9.0,0.0,0.0
2018,6,21,5,0,151.0,14.0,1.9,10.8,18.0,11.02,0.0
2018,6,21,5,15,307.0,23.5,1.9,11.25,52.5,19.52,8.35
2018,6,21,5,30,463.0,33.0,1.9,11.7,87.0,27.7,18.5
2018,6,21,5,45,549.5,39.0,1.95,12.2,133.5,35.67,26.15
2018,6,21,6,0,636.0,45.0,2.0,12.7,180.0,41.37,31.54
2018,6,21,6,15,689.0,49.0,2.0,13.45,231.0,45.23,35.03
2018,6,21,6,30,742.0,53.0,2.0,14.2,282.0,49.17,38.43
2018,6,21,6,45,778.5,56.5,2.05,14.95,335.5,64.96,40.55
2018,6,21,7,0,815.0,60.0,2.1,15.7,389.0,122.74,67.51
2018,6,21,7,15,840.5,62.5,2.15,16.55,442.0,176.54,104.15
2018,6,21,7,30,866.0,65.0,2.2,17.4,495.0,231.99,148.49
2018,6,21,7,45,885.0,67.5,2.25,18.2,546.5,287.2,195.51
2018,6,21,8,0,904.0,70.0,2.3,19.0,598.0,342.84,243.34
2018,6,21,8,15,918.5,71.5,2.35,19.75,646.5,396.19,288.9
2018,6,21,8,30,933.0,73.0,2.4,20.5,695.0,448.95,332.84
2018,6,21,8,45,944.0,74.5,2.45,21.3,739.5,499.28,373.55
2018,6,21,9,0,955.0,76.0,2.5,22.1,784.0,548.17,411.81
2018,6,21,9,15,964.5,77.0,2.6,22.65,824.0,594.12,447.26
2018,6,21,9,30,974.0,78.0,2.7,23.2,864.0,638.03,480.2
2018,6,21,9,45,982.0,77.5,2.8,23.8,898.0,677.4,508.97
2018,6,21,10,0,990.0,77.0,2.9,24.4,932.0,714.17,535.18
2018,6,21,10,15,994.5,78.0,2.95,24.9,959.5,747.06,558.02
2018,6,21,10,30,999.0,79.0,3.0,25.4,987.0,776.76,578.16
2018,6,21,10,45,1002.0,79.5,3.05,25.85,1007.5,801.59,594.67
2018,6,21,11,0,1005.0,80.0,3.1,26.3,1028.0,822.89,607.68
2018,6,21,11,15,1007.0,80.5,3.15,26.7,1041.5,839.82,617.87
2018,6,21,11,30,1009.0,81.0,3.2,27.1,1055.0,853.04,625.63
2018,6,21,11,45,1009.5,81.5,3.25,27.55,1060.5,861.35,630.06
2018,6,21,12,0,1010.0,82.0,3.3,28.0,1066.0,865.91,632.1
2018,6,21,12,15,1005.5,85.5,3.35,28.15,1063.5,865.36,631.61
2018,6,21,12,30,1001.0,89.0,3.4,28.3,1061.0,861.1,628.77
2018,6,21,12,45,994.5,92.0,3.45,28.45,1050.0,851.21,622.28
2018,6,21,13,0,988.0,95.0,3.5,28.6,1039.0,837.74,613.5
2018,6,21,13,15,985.0,94.5,3.6,28.55,1022.0,820.44,602.93
2018,6,21,13,30,982.0,94.0,3.7,28.5,1005.0,799.59,589.57
2018,6,21,13,45,978.0,93.5,3.75,28.45,981.0,774.57,572.39
2018,6,21,14,0,974.0,93.0,3.8,28.4,957.0,746.25,552.61
2018,6,21,14,15,968.5,91.0,3.85,28.2,926.0,712.51,528.99
2018,6,21,14,30,963.0,89.0,3.9,28.0,895.0,675.84,502.75
2018,6,21,14,45,955.5,87.5,3.95,27.8,858.0,635.7,473.32
2018,6,21,15,0,948.0,86.0,4.0,27.6,821.0,593.16,441.32
2018,6,21,15,15,937.5,84.5,4.0,27.6,778.5,546.95,405.29
2018,6,21,15,30,927.0,83.0,4.0,27.6,736.0,499.03,367.01
2018,6,21,15,45,915.0,80.0,4.05,27.0,689.5,447.78,326.06
2018,6,21,16,0,903.0,77.0,4.1,26.4,643.0,395.48,283.03
2018,6,21,16,15,888.0,75.0,4.05,26.0,594.0,342.3,238.03
2018,6,21,16,30,873.0,73.0,4.0,25.6,545.0,288.86,192.4
2018,6,21,16,45,851.5,69.5,4.0,25.2,492.5,232.91,145.73
2018,6,21,17,0,830.0,66.0,4.0,24.8,440.0,177.97,102.53
2018,6,21,17,15,800.0,62.5,3.85,24.15,387.0,119.05,62.73
2018,6,21,17,30,770.0,59.0,3.7,23.5,334.0,66.84,40.58
2018,6,21,17,45,726.0,55.0,3.55,22.85,281.5,50.53,38.19
2018,6,21,18,0,682.0,51.0,3.4,22.2,229.0,46.77,35.06
2018,6,21,18,15,614.0,45.5,3.1,21.2,179.5,41.6,30.57
2018,6,21,18,30,546.0,40.0,2.8,20.2,130.0,36.52,25.94
2018,6,21,18,45,432.5,32.5,2.55,19.25,89.0,27.13,17.35
2018,6,21,19,0,319.0,25.0,2.3,18.3,48.0,20.84,8.93
2018,6,21,19,15,171.0,14.0,2.25,17.75,25.0,11.02,0.0
2018,6,21,19,30,23.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,2.15,16.65,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
