Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,2,4,45,21.5,4.0,1.0,13.7,4.5,0.0,0.0
2018,7,2,5,0,43.0,8.0,1.1,13.9,9.0,6.29,0.0
2018,7,2,5,15,140.5,22.5,1.15,14.35,35.5,17.07,3.17
2018,7,2,5,30,238.0,37.0,1.2,14.8,62.0,28.05,18.23
2018,7,2,5,45,324.0,48.5,1.2,15.25,102.5,36.86,26.74
2018,7,2,6,0,410.0,60.0,1.2,15.7,143.0,48.14,37.05
2018,7,2,6,15,472.5,69.0,1.25,16.45,190.0,54.79,43.02
2018,7,2,6,30,535.0,78.0,1.3,17.2,237.0,61.37,48.7
2018,7,2,6,45,581.5,84.5,1.3,17.9,287.5,71.83,50.64
2018,7,2,7,0,628.0,91.0,1.3,18.6,338.0,117.57,70.23
2018,7,2,7,15,662.5,96.0,1.35,19.35,389.0,165.28,101.61
2018,7,2,7,30,697.0,101.0,1.4,20.1,440.0,216.06,140.67
2018,7,2,7,45,724.0,105.0,1.4,20.85,490.5,266.98,182.35
2018,7,2,8,0,751.0,109.0,1.4,21.6,541.0,322.49,228.02
2018,7,2,8,15,771.5,112.5,1.5,22.2,589.0,373.22,270.03
2018,7,2,8,30,792.0,116.0,1.6,22.8,637.0,424.33,311.47
2018,7,2,8,45,808.0,119.0,1.7,23.4,681.5,473.07,350.17
2018,7,2,9,0,824.0,122.0,1.8,24.0,726.0,521.19,387.3
2018,7,2,9,15,837.0,123.5,1.85,24.45,765.5,565.51,420.74
2018,7,2,9,30,850.0,125.0,1.9,24.9,805.0,604.54,449.61
2018,7,2,9,45,860.0,126.5,2.0,25.35,839.5,643.01,477.54
2018,7,2,10,0,870.0,128.0,2.1,25.8,874.0,679.32,503.34
2018,7,2,10,15,876.5,130.0,2.15,26.25,902.0,711.32,525.32
2018,7,2,10,30,883.0,132.0,2.2,26.7,930.0,740.57,545.01
2018,7,2,10,45,887.5,133.5,2.25,27.1,951.5,765.1,561.27
2018,7,2,11,0,892.0,135.0,2.3,27.5,973.0,786.53,575.23
2018,7,2,11,15,894.5,136.0,2.4,27.7,986.5,802.87,586.42
2018,7,2,11,30,897.0,137.0,2.5,27.9,1000.0,815.92,595.0
2018,7,2,11,45,898.0,138.0,2.55,28.15,1006.5,824.5,600.14
2018,7,2,12,0,899.0,139.0,2.6,28.4,1013.0,829.8,603.21
2018,7,2,12,15,897.0,140.0,2.7,28.45,1011.0,829.49,603.48
2018,7,2,12,30,895.0,141.0,2.8,28.5,1009.0,825.94,601.72
2018,7,2,12,45,891.0,142.0,2.9,28.6,999.5,817.6,596.71
2018,7,2,13,0,887.0,143.0,3.0,28.7,990.0,806.03,589.48
2018,7,2,13,15,882.0,143.0,3.05,28.6,973.5,789.74,578.87
2018,7,2,13,30,877.0,143.0,3.1,28.5,957.0,770.3,565.98
2018,7,2,13,45,869.0,143.0,3.2,28.4,932.5,745.67,549.55
2018,7,2,14,0,861.0,143.0,3.3,28.3,908.0,718.24,530.87
2018,7,2,14,15,851.5,142.0,3.35,28.1,877.5,686.4,508.76
2018,7,2,14,30,842.0,141.0,3.4,27.9,847.0,658.28,488.62
2018,7,2,14,45,829.0,139.5,3.45,27.65,810.0,618.47,459.93
2018,7,2,15,0,816.0,138.0,3.5,27.4,773.0,576.96,429.32
2018,7,2,15,15,802.5,135.5,3.5,27.4,732.0,532.91,395.54
2018,7,2,15,30,789.0,133.0,3.5,27.4,691.0,487.7,360.07
2018,7,2,15,45,769.0,130.5,3.55,26.65,645.0,438.87,322.14
2018,7,2,16,0,749.0,128.0,3.6,25.9,599.0,387.77,281.4
2018,7,2,16,15,723.5,124.5,3.6,25.4,550.0,336.08,239.07
2018,7,2,16,30,698.0,121.0,3.6,24.9,501.0,285.54,197.16
2018,7,2,16,45,666.5,116.0,3.55,24.35,450.0,234.01,155.04
2018,7,2,17,0,635.0,111.0,3.5,23.8,399.0,184.92,116.55
2018,7,2,17,15,595.5,104.0,3.45,23.1,348.0,136.25,82.75
2018,7,2,17,30,556.0,97.0,3.4,22.4,297.0,91.55,59.55
2018,7,2,17,45,503.0,88.0,3.3,21.7,247.5,68.17,53.62
2018,7,2,18,0,450.0,79.0,3.2,21.0,198.0,59.14,45.97
2018,7,2,18,15,382.0,67.0,3.1,20.25,153.0,50.29,38.26
2018,7,2,18,30,314.0,55.0,3.0,19.5,108.0,41.38,30.25
2018,7,2,18,45,228.0,40.5,2.85,18.75,72.0,30.54,20.32
2018,7,2,19,0,142.0,26.0,2.7,18.0,36.0,19.66,8.5
2018,7,2,19,15,75.0,13.5,2.65,17.6,18.5,10.62,0.0
2018,7,2,19,30,8.0,1.0,2.6,17.2,1.0,0.0,0.0
2018,7,2,19,45,4.0,0.5,2.5,16.75,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,3,4,45,19.5,3.5,2.15,12.2,4.0,0.0,0.0
2018,7,3,5,0,39.0,7.0,2.3,12.3,8.0,5.51,0.0
2018,7,3,5,15,132.0,21.5,2.4,12.7,34.0,16.32,2.21
2018,7,3,5,30,225.0,36.0,2.5,13.1,60.0,27.27,17.63
2018,7,3,5,45,312.5,49.0,2.65,13.5,101.0,37.13,27.13
2018,7,3,6,0,400.0,62.0,2.8,13.9,142.0,46.99,36.27
2018,7,3,6,15,465.5,71.5,2.8,14.4,190.0,56.71,45.06
2018,7,3,6,30,531.0,81.0,2.8,14.9,238.0,63.63,51.15
2018,7,3,6,45,581.5,87.0,2.85,15.4,289.5,73.57,59.71
2018,7,3,7,0,632.0,93.0,2.9,15.9,341.0,119.3,72.45
2018,7,3,7,15,669.0,97.5,2.95,16.45,393.0,167.26,104.47
2018,7,3,7,30,706.0,102.0,3.0,17.0,445.0,218.57,144.7
2018,7,3,7,45,735.5,105.5,3.0,17.55,496.5,270.27,188.07
2018,7,3,8,0,765.0,109.0,3.0,18.1,548.0,326.8,235.93
2018,7,3,8,15,787.5,111.0,3.1,18.65,596.5,377.77,279.4
2018,7,3,8,30,810.0,113.0,3.2,19.2,645.0,429.27,322.49
2018,7,3,8,45,829.5,114.0,3.25,19.7,691.0,478.8,363.07
2018,7,3,9,0,849.0,115.0,3.3,20.2,737.0,527.94,402.26
2018,7,3,9,15,864.5,116.0,3.4,20.65,778.5,571.73,436.69
2018,7,3,9,30,880.0,117.0,3.5,21.1,820.0,615.9,470.49
2018,7,3,9,45,893.5,116.0,3.6,21.55,856.0,655.64,500.28
2018,7,3,10,0,907.0,115.0,3.7,22.0,892.0,693.38,527.98
2018,7,3,10,15,914.5,115.0,3.8,22.25,920.0,725.63,551.6
2018,7,3,10,30,922.0,115.0,3.9,22.5,948.0,755.09,572.86
2018,7,3,10,45,928.0,115.0,4.0,22.8,970.0,780.52,590.84
2018,7,3,11,0,934.0,115.0,4.1,23.1,992.0,802.8,606.38
2018,7,3,11,15,938.0,114.5,4.15,23.2,1006.0,819.88,617.77
2018,7,3,11,30,942.0,114.0,4.2,23.3,1020.0,833.56,626.82
2018,7,3,11,45,945.0,113.5,4.3,23.35,1027.0,843.03,633.37
2018,7,3,12,0,948.0,113.0,4.4,23.4,1034.0,849.04,637.64
2018,7,3,12,15,947.5,113.5,4.4,23.4,1033.0,849.63,637.99
2018,7,3,12,30,947.0,114.0,4.4,23.4,1032.0,846.75,636.07
2018,7,3,12,45,945.5,113.0,4.4,23.4,1023.0,838.39,630.48
2018,7,3,13,0,944.0,112.0,4.4,23.4,1014.0,826.53,622.57
2018,7,3,13,15,942.0,111.5,4.4,23.3,998.5,811.2,612.57
2018,7,3,13,30,940.0,111.0,4.4,23.2,983.0,792.41,599.7
2018,7,3,13,45,936.5,109.0,4.35,23.15,959.5,767.94,582.07
2018,7,3,14,0,933.0,107.0,4.3,23.1,936.0,740.22,561.9
2018,7,3,14,15,928.0,105.0,4.25,23.0,906.5,708.41,538.56
2018,7,3,14,30,923.0,103.0,4.2,22.9,877.0,673.73,512.7
2018,7,3,14,45,916.5,100.5,4.15,22.75,841.5,635.03,483.46
2018,7,3,15,0,910.0,98.0,4.1,22.6,806.0,593.93,451.74
2018,7,3,15,15,899.0,96.5,4.1,22.6,764.5,549.14,416.3
2018,7,3,15,30,888.0,95.0,4.1,22.6,723.0,502.74,378.71
2018,7,3,15,45,876.0,91.5,4.0,22.15,677.5,452.89,337.99
2018,7,3,16,0,864.0,88.0,3.9,21.7,632.0,402.01,295.34
2018,7,3,16,15,847.5,85.0,3.85,21.4,583.0,349.33,250.27
2018,7,3,16,30,831.0,82.0,3.8,21.1,534.0,293.95,202.55
2018,7,3,16,45,808.5,78.0,3.7,20.75,482.5,238.76,155.52
2018,7,3,17,0,786.0,74.0,3.6,20.4,431.0,184.79,111.53
2018,7,3,17,15,753.5,70.5,3.5,19.95,378.5,131.7,73.76
2018,7,3,17,30,721.0,67.0,3.4,19.5,326.0,81.52,48.34
2018,7,3,17,45,675.0,62.0,3.35,19.0,274.5,55.39,43.07
2018,7,3,18,0,629.0,57.0,3.3,18.5,223.0,47.14,35.94
2018,7,3,18,15,558.0,51.0,3.2,17.9,174.5,42.12,31.48
2018,7,3,18,30,487.0,45.0,3.1,17.3,126.0,37.21,26.91
2018,7,3,18,45,374.5,36.0,3.0,16.65,86.0,29.72,19.82
2018,7,3,19,0,262.0,27.0,2.9,16.0,46.0,22.37,10.51
2018,7,3,19,15,139.5,14.5,2.9,15.55,24.0,11.41,0.0
2018,7,3,19,30,17.0,2.0,2.9,15.1,2.0,0.0,0.0
2018,7,3,19,45,8.5,1.0,2.9,14.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,4,4,45,29.0,4.5,2.1,11.65,5.0,0.0,0.0
2018,7,4,5,0,58.0,9.0,2.2,11.8,10.0,7.08,0.0
2018,7,4,5,15,187.0,22.0,2.25,12.15,39.0,18.12,2.3
2018,7,4,5,30,316.0,35.0,2.3,12.5,68.0,28.87,19.0
2018,7,4,5,45,395.0,44.0,2.35,12.9,107.5,35.99,26.18
2018,7,4,6,0,474.0,53.0,2.4,13.3,147.0,43.13,32.93
2018,7,4,6,15,402.5,74.5,2.45,13.85,170.5,55.6,44.18
2018,7,4,6,30,331.0,96.0,2.5,14.4,194.0,68.85,55.89
2018,7,4,6,45,401.0,105.5,2.5,14.95,246.5,79.82,65.32
2018,7,4,7,0,471.0,115.0,2.5,15.5,299.0,119.53,78.45
2018,7,4,7,15,599.0,104.0,2.45,16.05,372.0,162.48,103.7
2018,7,4,7,30,727.0,93.0,2.4,16.6,445.0,215.72,141.57
2018,7,4,7,45,780.5,89.0,2.4,17.15,504.0,271.62,187.52
2018,7,4,8,0,834.0,85.0,2.4,17.7,563.0,328.03,234.85
2018,7,4,8,15,851.0,88.0,2.45,18.25,611.5,382.77,281.65
2018,7,4,8,30,868.0,91.0,2.5,18.8,660.0,435.15,325.61
2018,7,4,8,45,881.5,92.0,2.5,19.3,704.0,483.85,365.6
2018,7,4,9,0,895.0,93.0,2.5,19.8,748.0,531.48,403.54
2018,7,4,9,15,905.0,94.5,2.5,20.3,787.5,576.32,438.25
2018,7,4,9,30,915.0,96.0,2.5,20.8,827.0,619.32,470.53
2018,7,4,9,45,923.0,97.0,2.55,21.3,861.0,658.59,499.44
2018,7,4,10,0,931.0,98.0,2.6,21.8,895.0,695.42,525.87
2018,7,4,10,15,937.5,98.5,2.65,22.2,923.0,728.19,549.06
2018,7,4,10,30,944.0,99.0,2.7,22.6,951.0,758.05,569.76
2018,7,4,10,45,948.0,99.0,2.7,23.0,971.5,782.62,586.16
2018,7,4,11,0,952.0,99.0,2.7,23.4,992.0,803.89,599.58
2018,7,4,11,15,955.0,99.0,2.75,23.7,1006.0,821.0,610.28
2018,7,4,11,30,958.0,99.0,2.8,24.0,1020.0,834.62,618.67
2018,7,4,11,45,959.5,99.0,2.85,24.3,1026.5,843.54,623.97
2018,7,4,12,0,961.0,99.0,2.9,24.6,1033.0,848.91,626.98
2018,7,4,12,15,961.5,98.0,2.95,24.75,1031.5,849.11,627.01
2018,7,4,12,30,962.0,97.0,3.0,24.9,1030.0,845.76,624.77
2018,7,4,12,45,962.0,95.5,3.0,25.1,1021.5,838.01,619.26
2018,7,4,13,0,962.0,94.0,3.0,25.3,1013.0,826.65,611.43
2018,7,4,13,15,960.0,93.5,3.05,25.35,997.5,811.01,601.43
2018,7,4,13,30,958.0,93.0,3.1,25.4,982.0,791.86,589.09
2018,7,4,13,45,954.5,92.0,3.1,25.45,959.0,767.76,572.19
2018,7,4,14,0,951.0,91.0,3.1,25.5,936.0,740.39,552.69
2018,7,4,14,15,945.5,89.5,3.1,25.45,906.0,708.11,529.63
2018,7,4,14,30,940.0,88.0,3.1,25.4,876.0,672.95,504.06
2018,7,4,14,45,933.5,86.0,3.1,25.3,840.5,634.05,475.35
2018,7,4,15,0,927.0,84.0,3.1,25.2,805.0,592.71,444.11
2018,7,4,15,15,917.0,82.5,3.1,25.2,764.0,547.77,409.22
2018,7,4,15,30,907.0,81.0,3.1,25.2,723.0,501.1,372.08
2018,7,4,15,45,895.0,79.0,3.05,24.85,678.0,451.67,332.2
2018,7,4,16,0,883.0,77.0,3.0,24.5,633.0,401.18,290.37
2018,7,4,16,15,868.0,74.0,3.0,24.2,584.0,348.08,245.59
2018,7,4,16,30,853.0,71.0,3.0,23.9,535.0,294.75,199.98
2018,7,4,16,45,831.5,68.0,2.95,23.6,484.0,240.05,153.76
2018,7,4,17,0,810.0,65.0,2.9,23.3,433.0,186.33,110.34
2018,7,4,17,15,781.0,62.0,2.9,22.75,381.0,128.77,69.27
2018,7,4,17,30,752.0,59.0,2.9,22.2,329.0,77.58,43.45
2018,7,4,17,45,709.5,54.5,2.9,21.65,277.5,49.92,37.85
2018,7,4,18,0,667.0,50.0,2.9,21.1,226.0,45.79,34.38
2018,7,4,18,15,601.5,45.0,2.85,20.25,177.5,41.06,30.24
2018,7,4,18,30,536.0,40.0,2.8,19.4,129.0,33.56,23.5
2018,7,4,18,45,429.0,32.5,2.7,18.55,88.5,27.1,17.41
2018,7,4,19,0,322.0,25.0,2.6,17.7,48.0,20.84,9.23
2018,7,4,19,15,173.5,14.0,2.6,17.15,25.0,11.02,0.0
2018,7,4,19,30,25.0,3.0,2.6,16.6,2.0,0.0,0.0
2018,7,4,19,45,12.5,1.5,2.6,16.05,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,47.5,4.5,0.65,11.65,5.0,0.0,0.0
2018,7,5,5,0,95.0,9.0,0.7,11.8,10.0,7.08,0.0
2018,7,5,5,15,247.5,19.5,0.8,12.3,40.5,16.12,0.6
2018,7,5,5,30,400.0,30.0,0.9,12.8,71.0,25.04,15.69
2018,7,5,5,45,492.0,37.0,0.95,13.3,115.0,30.94,21.72
2018,7,5,6,0,584.0,44.0,1.0,13.8,159.0,40.11,30.21
2018,7,5,6,15,642.5,48.5,1.0,14.5,209.0,44.31,34.06
2018,7,5,6,30,701.0,53.0,1.0,15.2,259.0,48.61,37.81
2018,7,5,6,45,740.5,56.5,0.95,15.95,311.5,58.75,46.57
2018,7,5,7,0,780.0,60.0,0.9,16.7,364.0,110.2,59.36
2018,7,5,7,15,808.0,63.0,0.9,17.4,417.0,167.49,97.8
2018,7,5,7,30,836.0,66.0,0.9,18.1,470.0,222.41,140.71
2018,7,5,7,45,857.0,68.0,0.85,18.8,521.0,276.54,185.85
2018,7,5,8,0,878.0,70.0,0.8,19.5,572.0,331.39,231.93
2018,7,5,8,15,894.0,72.0,0.8,20.25,621.0,384.92,276.44
2018,7,5,8,30,910.0,74.0,0.8,21.0,670.0,438.12,319.39
2018,7,5,8,45,922.5,75.0,0.75,21.75,714.5,488.26,358.33
2018,7,5,9,0,935.0,76.0,0.7,22.5,759.0,537.19,394.78
2018,7,5,9,15,942.0,78.0,0.75,23.25,798.0,582.56,428.14
2018,7,5,9,30,949.0,80.0,0.8,24.0,837.0,625.76,458.88
2018,7,5,9,45,955.0,81.5,0.8,24.7,871.0,665.53,485.88
2018,7,5,10,0,961.0,83.0,0.8,25.4,905.0,702.64,510.23
2018,7,5,10,15,966.0,83.5,0.85,26.0,932.5,735.37,531.81
2018,7,5,10,30,971.0,84.0,0.9,26.6,960.0,765.03,550.93
2018,7,5,10,45,974.5,84.0,0.95,27.2,980.5,789.95,566.55
2018,7,5,11,0,978.0,84.0,1.0,27.8,1001.0,811.47,578.92
2018,7,5,11,15,979.5,84.5,1.05,28.2,1014.0,828.39,588.83
2018,7,5,11,30,981.0,85.0,1.1,28.6,1027.0,841.68,596.52
2018,7,5,11,45,981.0,85.0,1.15,28.95,1032.5,849.7,601.08
2018,7,5,12,0,981.0,85.0,1.2,29.3,1038.0,854.06,603.45
2018,7,5,12,15,978.5,85.5,1.3,29.4,1035.0,853.2,603.88
2018,7,5,12,30,976.0,86.0,1.4,29.5,1032.0,848.71,602.08
2018,7,5,12,45,953.0,99.0,1.55,29.65,1016.0,835.14,594.93
2018,7,5,13,0,930.0,112.0,1.7,29.8,1000.0,818.19,585.56
2018,7,5,13,15,944.5,100.0,1.8,29.7,988.5,806.07,579.34
2018,7,5,13,30,959.0,88.0,1.9,29.6,977.0,789.63,570.2
2018,7,5,13,45,935.5,98.5,2.05,29.55,948.0,761.03,552.18
2018,7,5,14,0,912.0,109.0,2.2,29.5,919.0,730.0,531.84
2018,7,5,14,15,818.0,157.5,2.3,29.3,866.0,688.03,502.43
2018,7,5,14,30,724.0,206.0,2.4,29.1,813.0,643.94,471.26
2018,7,5,14,45,713.5,198.0,2.5,28.9,775.0,603.41,443.26
2018,7,5,15,0,703.0,190.0,2.6,28.7,737.0,561.36,413.33
2018,7,5,15,15,687.0,184.0,2.6,28.7,695.0,516.77,380.14
2018,7,5,15,30,671.0,178.0,2.6,28.7,653.0,471.57,345.73
2018,7,5,15,45,591.5,189.0,2.75,28.05,587.5,412.4,301.99
2018,7,5,16,0,512.0,200.0,2.9,27.4,522.0,355.24,259.21
2018,7,5,16,15,586.5,159.0,2.9,26.9,500.0,322.25,230.48
2018,7,5,16,30,661.0,118.0,2.9,26.4,478.0,276.4,190.23
2018,7,5,16,45,603.0,117.0,2.9,25.85,420.5,224.13,148.95
2018,7,5,17,0,545.0,116.0,2.9,25.3,363.0,177.19,113.49
2018,7,5,17,15,424.0,116.0,2.85,24.65,294.0,127.28,81.25
2018,7,5,17,30,303.0,116.0,2.8,24.0,225.0,94.27,65.46
2018,7,5,17,45,240.5,105.0,2.75,23.35,183.0,74.8,58.92
2018,7,5,18,0,178.0,94.0,2.7,22.7,141.0,66.81,52.23
2018,7,5,18,15,146.5,75.5,2.6,22.05,108.5,54.34,41.45
2018,7,5,18,30,115.0,57.0,2.5,21.4,76.0,41.6,30.18
2018,7,5,18,45,71.0,40.0,2.45,20.8,50.5,29.81,19.49
2018,7,5,19,0,27.0,23.0,2.4,20.2,25.0,17.47,6.63
2018,7,5,19,15,17.5,12.0,2.35,19.85,13.0,9.44,0.0
2018,7,5,19,30,8.0,1.0,2.3,19.5,1.0,0.0,0.0
2018,7,5,19,45,4.0,0.5,2.25,19.2,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,6,4,45,5.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,6,5,0,11.0,5.0,1.7,17.5,5.0,3.93,0.0
2018,7,6,5,15,40.5,19.5,1.65,17.8,23.0,14.8,0.0
2018,7,6,5,30,70.0,34.0,1.6,18.1,41.0,25.47,15.55
2018,7,6,5,45,104.5,51.5,1.6,18.45,68.5,37.69,26.98
2018,7,6,6,0,139.0,69.0,1.6,18.8,96.0,49.9,38.05
2018,7,6,6,15,234.0,82.0,1.5,19.3,143.5,59.68,46.74
2018,7,6,6,30,329.0,95.0,1.4,19.8,191.0,68.19,54.09
2018,7,6,6,45,502.0,84.0,1.35,20.35,263.0,69.45,54.95
2018,7,6,7,0,675.0,73.0,1.3,20.9,335.0,107.91,60.13
2018,7,6,7,15,736.0,68.5,1.45,21.75,391.5,157.94,91.74
2018,7,6,7,30,797.0,64.0,1.6,22.6,448.0,213.3,133.27
2018,7,6,7,45,819.0,66.0,1.75,23.45,498.0,265.55,176.61
2018,7,6,8,0,841.0,68.0,1.9,24.3,548.0,318.7,221.3
2018,7,6,8,15,857.0,70.0,2.05,25.2,595.5,370.36,264.48
2018,7,6,8,30,873.0,72.0,2.2,26.1,643.0,421.76,306.43
2018,7,6,8,45,886.0,73.0,2.35,27.0,686.5,470.42,345.17
2018,7,6,9,0,899.0,74.0,2.5,27.9,730.0,518.01,381.9
2018,7,6,9,15,903.0,78.5,2.6,28.55,768.0,562.49,415.46
2018,7,6,9,30,907.0,83.0,2.7,29.2,806.0,604.65,446.34
2018,7,6,9,45,908.0,88.5,2.75,29.8,838.5,643.34,473.78
2018,7,6,10,0,909.0,94.0,2.8,30.4,871.0,679.12,498.45
2018,7,6,10,15,915.0,95.0,2.9,30.75,898.5,711.43,520.99
2018,7,6,10,30,921.0,96.0,3.0,31.1,926.0,740.89,541.18
2018,7,6,10,45,926.0,96.0,3.1,31.45,947.0,765.78,557.98
2018,7,6,11,0,931.0,96.0,3.2,31.8,968.0,787.49,571.92
2018,7,6,11,15,933.5,96.5,3.3,32.0,982.0,804.43,582.7
2018,7,6,11,30,936.0,97.0,3.4,32.2,996.0,817.94,591.28
2018,7,6,11,45,937.5,97.0,3.45,32.4,1002.5,826.78,596.61
2018,7,6,12,0,939.0,97.0,3.5,32.6,1009.0,832.15,599.75
2018,7,6,12,15,939.5,96.5,3.65,32.6,1008.0,832.83,600.86
2018,7,6,12,30,940.0,96.0,3.8,32.6,1007.0,830.03,599.76
2018,7,6,12,45,939.5,95.0,3.95,32.65,998.5,822.53,595.48
2018,7,6,13,0,939.0,94.0,4.1,32.7,990.0,811.5,588.91
2018,7,6,13,15,935.5,93.5,4.2,32.55,973.5,795.11,579.05
2018,7,6,13,30,932.0,93.0,4.3,32.4,957.0,775.35,566.92
2018,7,6,13,45,927.5,92.0,4.4,32.3,934.0,751.14,550.78
2018,7,6,14,0,923.0,91.0,4.5,32.2,911.0,723.79,532.05
2018,7,6,14,15,917.5,89.5,4.55,32.0,881.5,692.33,510.15
2018,7,6,14,30,912.0,88.0,4.6,31.8,852.0,658.08,485.8
2018,7,6,14,45,904.0,87.0,4.65,31.55,817.0,620.15,458.4
2018,7,6,15,0,896.0,86.0,4.7,31.3,782.0,579.97,428.64
2018,7,6,15,15,885.5,84.0,4.7,31.3,741.5,535.59,394.47
2018,7,6,15,30,875.0,82.0,4.7,31.3,701.0,489.6,358.22
2018,7,6,15,45,862.0,80.0,4.75,30.65,656.5,441.18,320.17
2018,7,6,16,0,849.0,78.0,4.8,30.0,612.0,391.87,280.22
2018,7,6,16,15,832.0,75.5,4.8,29.5,564.0,340.19,237.3
2018,7,6,16,30,815.0,73.0,4.8,29.0,516.0,288.54,193.79
2018,7,6,16,45,793.0,70.0,4.75,28.55,466.0,232.32,147.1
2018,7,6,17,0,771.0,67.0,4.7,28.1,416.0,180.06,105.3
2018,7,6,17,15,740.0,63.5,4.6,27.45,365.5,127.89,68.61
2018,7,6,17,30,709.0,60.0,4.5,26.8,315.0,78.44,43.25
2018,7,6,17,45,666.0,55.5,4.4,26.2,265.0,50.13,37.28
2018,7,6,18,0,623.0,51.0,4.3,25.6,215.0,46.11,33.97
2018,7,6,18,15,557.5,45.0,4.0,24.85,168.0,37.5,26.56
2018,7,6,18,30,492.0,39.0,3.7,24.1,121.0,32.46,22.04
2018,7,6,18,45,387.5,31.5,3.45,23.35,82.5,26.08,16.12
2018,7,6,19,0,283.0,24.0,3.2,22.6,44.0,19.87,8.07
2018,7,6,19,15,152.0,13.5,3.1,22.15,23.0,10.62,0.0
2018,7,6,19,30,21.0,3.0,3.0,21.7,2.0,0.0,0.0
2018,7,6,19,45,10.5,1.5,2.95,21.25,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,7,4,45,25.5,4.0,1.5,18.0,4.0,0.0,0.0
2018,7,7,5,0,51.0,8.0,1.6,18.3,8.0,6.29,0.0
2018,7,7,5,15,105.5,20.0,1.7,18.9,28.0,15.14,0.0
2018,7,7,5,30,160.0,32.0,1.8,19.5,48.0,24.11,14.25
2018,7,7,5,45,176.5,49.5,1.95,20.05,76.0,36.8,26.0
2018,7,7,6,0,193.0,67.0,2.1,20.6,104.0,49.05,37.0
2018,7,7,6,15,340.0,71.0,2.2,21.35,160.5,52.59,40.2
2018,7,7,6,30,487.0,75.0,2.3,22.1,217.0,58.66,45.37
2018,7,7,6,45,619.0,65.5,2.4,22.8,282.0,58.7,45.19
2018,7,7,7,0,751.0,56.0,2.5,23.5,347.0,104.77,54.41
2018,7,7,7,15,779.0,59.0,2.6,24.25,398.5,160.47,91.25
2018,7,7,7,30,807.0,62.0,2.7,25.0,450.0,213.77,132.42
2018,7,7,7,45,827.0,64.5,2.8,25.75,499.5,266.51,176.21
2018,7,7,8,0,847.0,67.0,2.9,26.5,549.0,319.95,221.19
2018,7,7,8,15,862.5,69.0,3.0,27.2,596.5,371.79,264.66
2018,7,7,8,30,878.0,71.0,3.1,27.9,644.0,423.32,306.89
2018,7,7,8,45,890.0,72.5,3.15,28.55,687.5,472.26,346.04
2018,7,7,9,0,902.0,74.0,3.2,29.2,731.0,520.03,383.09
2018,7,7,9,15,911.5,75.0,3.3,29.65,770.0,564.59,417.14
2018,7,7,9,30,921.0,76.0,3.4,30.1,809.0,607.28,448.9
2018,7,7,9,45,929.0,76.5,3.5,30.5,843.0,646.5,477.5
2018,7,7,10,0,937.0,77.0,3.6,30.9,877.0,683.3,503.74
2018,7,7,10,15,942.0,78.0,3.7,31.1,904.5,715.88,526.91
2018,7,7,10,30,947.0,79.0,3.8,31.3,932.0,745.47,547.64
2018,7,7,10,45,950.5,80.0,3.85,31.5,953.0,770.85,564.8
2018,7,7,11,0,954.0,81.0,3.9,31.7,974.0,792.89,578.82
2018,7,7,11,15,956.0,81.5,3.95,31.8,987.5,809.94,589.73
2018,7,7,11,30,958.0,82.0,4.0,31.9,1001.0,823.45,598.35
2018,7,7,11,45,959.0,82.0,4.05,32.05,1007.5,832.17,603.74
2018,7,7,12,0,960.0,82.0,4.1,32.2,1014.0,837.31,606.84
2018,7,7,12,15,957.5,84.0,4.15,32.25,1012.5,837.81,607.21
2018,7,7,12,30,955.0,86.0,4.2,32.3,1011.0,834.74,605.31
2018,7,7,12,45,951.0,88.0,4.25,32.3,1002.0,826.95,600.48
2018,7,7,13,0,947.0,90.0,4.3,32.3,993.0,815.66,593.41
2018,7,7,13,15,944.5,89.5,4.35,32.25,977.5,799.91,583.52
2018,7,7,13,30,942.0,89.0,4.4,32.2,962.0,780.72,571.35
2018,7,7,13,45,938.0,88.5,4.45,32.1,939.5,757.08,555.61
2018,7,7,14,0,934.0,88.0,4.5,32.0,917.0,730.24,537.07
2018,7,7,14,15,928.5,86.5,4.55,31.8,887.5,698.46,514.96
2018,7,7,14,30,923.0,85.0,4.6,31.6,858.0,663.85,490.37
2018,7,7,14,45,916.0,83.5,4.65,31.35,823.0,625.68,462.83
2018,7,7,15,0,909.0,82.0,4.7,31.1,788.0,585.15,432.83
2018,7,7,15,15,899.0,80.5,4.7,31.1,747.5,540.92,398.73
2018,7,7,15,30,889.0,79.0,4.7,31.1,707.0,494.99,362.48
2018,7,7,15,45,876.5,77.0,4.8,30.4,662.5,446.12,324.2
2018,7,7,16,0,864.0,75.0,4.9,29.7,618.0,396.28,283.88
2018,7,7,16,15,848.5,72.5,4.9,29.2,570.5,344.32,240.57
2018,7,7,16,30,833.0,70.0,4.9,28.7,523.0,292.2,196.48
2018,7,7,16,45,811.5,67.0,4.9,28.2,472.5,238.45,151.54
2018,7,7,17,0,790.0,64.0,4.9,27.7,422.0,181.85,106.14
2018,7,7,17,15,760.5,61.0,4.8,27.0,371.0,129.13,68.79
2018,7,7,17,30,731.0,58.0,4.7,26.3,320.0,78.93,42.8
2018,7,7,17,45,689.0,53.5,4.6,25.65,269.5,48.86,36.29
2018,7,7,18,0,647.0,49.0,4.5,25.0,219.0,44.76,32.89
2018,7,7,18,15,582.5,43.5,4.25,24.2,171.5,39.63,28.47
2018,7,7,18,30,518.0,38.0,4.0,23.4,124.0,34.57,23.91
2018,7,7,18,45,413.5,31.0,3.7,22.6,85.0,25.8,15.94
2018,7,7,19,0,309.0,24.0,3.4,21.8,46.0,19.96,8.04
2018,7,7,19,15,166.5,13.5,3.3,21.3,24.0,10.62,0.0
2018,7,7,19,30,24.0,3.0,3.2,20.8,2.0,0.0,0.0
2018,7,7,19,45,12.0,1.5,3.05,20.3,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,2.0,15.5,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,2.1,15.7,9.0,6.29,0.0
2018,7,8,5,15,226.0,18.0,2.15,16.15,36.5,14.84,0.0
2018,7,8,5,30,369.0,28.0,2.2,16.6,64.0,23.28,13.69
2018,7,8,5,45,460.5,35.5,2.3,17.1,106.5,29.56,20.05
2018,7,8,6,0,552.0,43.0,2.4,17.6,149.0,35.96,26.0
2018,7,8,6,15,610.0,48.0,2.45,18.35,197.5,43.57,32.81
2018,7,8,6,30,668.0,53.0,2.5,19.1,246.0,48.2,36.81
2018,7,8,6,45,707.5,57.0,2.55,19.9,297.5,58.47,45.56
2018,7,8,7,0,747.0,61.0,2.6,20.7,349.0,108.54,58.26
2018,7,8,7,15,775.5,63.5,2.7,21.55,400.0,159.69,91.77
2018,7,8,7,30,804.0,66.0,2.8,22.4,451.0,216.65,136.26
2018,7,8,7,45,825.0,68.5,2.9,23.25,501.5,269.61,180.54
2018,7,8,8,0,846.0,71.0,3.0,24.1,552.0,323.37,226.06
2018,7,8,8,15,862.0,73.5,3.05,24.85,600.0,375.87,270.3
2018,7,8,8,30,878.0,76.0,3.1,25.6,648.0,428.11,313.27
2018,7,8,8,45,890.0,78.0,3.2,26.35,692.0,477.59,353.06
2018,7,8,9,0,902.0,80.0,3.3,27.1,736.0,525.89,390.72
2018,7,8,9,15,909.5,83.0,3.4,27.8,775.5,571.2,425.11
2018,7,8,9,30,917.0,86.0,3.5,28.5,815.0,614.47,456.98
2018,7,8,9,45,922.0,88.5,3.6,29.15,848.5,653.51,485.07
2018,7,8,10,0,927.0,91.0,3.7,29.8,882.0,689.91,510.57
2018,7,8,10,15,933.0,92.0,3.8,30.15,910.0,722.91,533.78
2018,7,8,10,30,939.0,93.0,3.9,30.5,938.0,752.99,554.57
2018,7,8,10,45,943.5,93.0,4.0,30.85,959.0,778.06,571.61
2018,7,8,11,0,948.0,93.0,4.1,31.2,980.0,799.87,585.46
2018,7,8,11,15,950.5,93.5,4.2,31.35,994.0,817.21,596.67
2018,7,8,11,30,953.0,94.0,4.3,31.5,1008.0,831.05,605.6
2018,7,8,11,45,954.0,94.0,4.4,31.65,1014.0,839.75,611.16
2018,7,8,12,0,955.0,94.0,4.5,31.8,1020.0,844.89,614.46
2018,7,8,12,15,954.0,94.0,4.6,31.8,1018.5,844.9,614.79
2018,7,8,12,30,953.0,94.0,4.7,31.8,1017.0,841.35,612.93
2018,7,8,12,45,949.5,95.5,4.8,31.8,1008.0,833.56,608.46
2018,7,8,13,0,946.0,97.0,4.9,31.8,999.0,822.27,601.68
2018,7,8,13,15,943.5,96.0,4.95,31.7,983.0,806.16,591.67
2018,7,8,13,30,941.0,95.0,5.0,31.6,967.0,786.6,579.32
2018,7,8,13,45,936.5,94.5,5.05,31.45,944.0,762.65,563.33
2018,7,8,14,0,932.0,94.0,5.1,31.3,921.0,735.52,544.59
2018,7,8,14,15,926.5,92.5,5.1,31.1,891.5,703.82,522.21
2018,7,8,14,30,921.0,91.0,5.1,30.9,862.0,669.28,497.35
2018,7,8,14,45,913.0,89.5,5.1,30.7,826.5,630.58,468.95
2018,7,8,15,0,905.0,88.0,5.1,30.5,791.0,589.59,438.18
2018,7,8,15,15,894.5,86.5,5.1,30.5,750.5,545.22,403.81
2018,7,8,15,30,884.0,85.0,5.1,30.5,710.0,499.21,367.33
2018,7,8,15,45,871.0,83.0,5.05,29.85,665.0,450.29,328.56
2018,7,8,16,0,858.0,81.0,5.0,29.2,620.0,400.45,287.92
2018,7,8,16,15,841.5,78.5,4.95,28.7,572.0,348.36,244.47
2018,7,8,16,30,825.0,76.0,4.9,28.2,524.0,296.21,200.35
2018,7,8,16,45,802.0,73.0,4.85,27.75,473.0,239.21,152.86
2018,7,8,17,0,779.0,70.0,4.8,27.3,422.0,186.13,110.15
2018,7,8,17,15,747.5,66.5,4.7,26.6,370.5,133.26,72.55
2018,7,8,17,30,716.0,63.0,4.6,25.9,319.0,83.17,46.18
2018,7,8,17,45,672.0,58.0,4.45,25.25,268.0,52.18,39.2
2018,7,8,18,0,628.0,53.0,4.3,24.6,217.0,47.81,35.57
2018,7,8,18,15,561.0,47.0,4.1,23.8,169.5,39.07,28.03
2018,7,8,18,30,494.0,41.0,3.9,23.0,122.0,34.07,23.52
2018,7,8,18,45,387.5,32.5,3.65,22.2,83.0,26.91,16.89
2018,7,8,19,0,281.0,24.0,3.4,21.4,44.0,19.89,7.85
2018,7,8,19,15,150.5,13.5,3.35,20.85,23.0,10.62,0.0
2018,7,8,19,30,20.0,3.0,3.3,20.3,2.0,0.0,0.0
2018,7,8,19,45,10.0,1.5,3.25,19.75,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,1.95,15.8,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,2.1,16.0,9.0,6.29,0.0
2018,7,9,5,15,226.5,18.5,2.2,16.5,36.5,15.29,0.0
2018,7,9,5,30,371.0,29.0,2.3,17.0,64.0,24.14,14.29
2018,7,9,5,45,464.5,36.0,2.35,17.5,106.5,30.0,20.37
2018,7,9,6,0,558.0,43.0,2.4,18.0,149.0,36.01,25.99
2018,7,9,6,15,616.0,48.0,2.45,18.8,198.0,43.64,32.8
2018,7,9,6,30,674.0,53.0,2.5,19.6,247.0,48.28,36.79
2018,7,9,6,45,713.5,57.0,2.55,20.35,298.5,58.73,45.7
2018,7,9,7,0,753.0,61.0,2.6,21.1,350.0,109.2,58.46
2018,7,9,7,15,781.0,64.0,2.7,21.9,401.5,161.09,92.54
2018,7,9,7,30,809.0,67.0,2.8,22.7,453.0,218.71,137.56
2018,7,9,7,45,829.5,69.5,2.95,23.55,503.5,271.9,182.03
2018,7,9,8,0,850.0,72.0,3.1,24.4,554.0,325.83,227.71
2018,7,9,8,15,866.0,74.5,3.25,25.2,602.0,378.62,272.2
2018,7,9,8,30,882.0,77.0,3.4,26.0,650.0,431.14,315.45
2018,7,9,8,45,894.5,78.5,3.6,26.8,694.5,480.67,355.39
2018,7,9,9,0,907.0,80.0,3.8,27.6,739.0,529.06,393.27
2018,7,9,9,15,917.5,81.0,3.85,28.15,779.0,574.54,428.01
2018,7,9,9,30,928.0,82.0,3.9,28.7,819.0,618.19,460.42
2018,7,9,9,45,937.0,81.5,4.0,29.25,853.0,657.56,489.07
2018,7,9,10,0,946.0,81.0,4.1,29.8,887.0,694.53,515.32
2018,7,9,10,15,950.5,82.0,4.15,30.15,914.5,727.16,538.2
2018,7,9,10,30,955.0,83.0,4.2,30.5,942.0,756.75,558.53
2018,7,9,10,45,958.5,83.5,4.3,30.9,962.5,781.98,575.36
2018,7,9,11,0,962.0,84.0,4.4,31.3,983.0,803.86,589.02
2018,7,9,11,15,964.0,84.5,4.5,31.5,997.0,821.13,600.06
2018,7,9,11,30,966.0,85.0,4.6,31.7,1011.0,834.84,608.77
2018,7,9,11,45,966.5,86.0,4.7,31.95,1017.5,844.19,614.59
2018,7,9,12,0,967.0,87.0,4.8,32.2,1024.0,849.9,618.2
2018,7,9,12,15,965.0,87.5,4.85,32.2,1022.0,849.58,618.22
2018,7,9,12,30,963.0,88.0,4.9,32.2,1020.0,845.66,615.95
2018,7,9,12,45,959.5,89.0,5.0,32.2,1010.5,837.4,611.13
2018,7,9,13,0,956.0,90.0,5.1,32.2,1001.0,825.6,603.98
2018,7,9,13,15,953.0,89.5,5.15,32.05,985.0,809.38,593.99
2018,7,9,13,30,950.0,89.0,5.2,31.9,969.0,789.69,581.65
2018,7,9,13,45,923.5,101.5,5.25,31.7,939.5,760.78,562.18
2018,7,9,14,0,897.0,114.0,5.3,31.5,910.0,729.53,540.31
2018,7,9,14,15,810.0,160.5,5.35,31.25,861.0,690.86,511.9
2018,7,9,14,30,723.0,207.0,5.4,31.0,812.0,649.55,481.47
2018,7,9,14,45,716.0,200.0,5.4,30.75,777.5,611.88,454.34
2018,7,9,15,0,709.0,193.0,5.4,30.5,743.0,572.39,425.26
2018,7,9,15,15,662.0,197.5,5.4,30.5,689.5,519.67,385.47
2018,7,9,15,30,615.0,202.0,5.4,30.5,636.0,468.77,346.49
2018,7,9,15,45,564.5,200.0,5.4,29.8,578.5,410.2,302.34
2018,7,9,16,0,514.0,198.0,5.4,29.1,521.0,358.42,262.56
2018,7,9,16,15,515.5,180.0,5.35,28.65,482.0,315.47,227.65
2018,7,9,16,30,517.0,162.0,5.3,28.2,443.0,271.51,191.3
2018,7,9,16,45,428.0,163.0,5.25,27.7,380.0,220.4,152.68
2018,7,9,17,0,339.0,164.0,5.2,27.2,317.0,177.02,121.62
2018,7,9,17,15,313.0,145.5,5.05,26.6,273.5,138.27,93.6
2018,7,9,17,30,287.0,127.0,4.9,26.0,230.0,102.43,71.17
2018,7,9,17,45,302.0,106.0,4.75,25.4,199.0,76.21,59.65
2018,7,9,18,0,317.0,85.0,4.6,24.8,168.0,61.67,47.4
2018,7,9,18,15,264.0,70.0,4.3,24.05,129.0,51.26,38.45
2018,7,9,18,30,211.0,55.0,4.0,23.3,90.0,40.65,29.07
2018,7,9,18,45,163.5,39.5,3.65,22.6,61.0,29.5,18.99
2018,7,9,19,0,116.0,24.0,3.3,21.9,32.0,18.12,6.45
2018,7,9,19,15,68.5,13.0,3.15,21.5,16.5,10.23,0.0
2018,7,9,19,30,21.0,2.0,3.0,21.1,1.0,0.0,0.0
2018,7,9,19,45,10.5,1.0,2.85,20.65,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.6,19.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,1.5,16.2,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,1.6,16.5,9.0,7.08,0.0
2018,7,10,5,15,247.0,18.0,1.75,17.0,36.5,14.93,0.0
2018,7,10,5,30,399.0,27.0,1.9,17.5,64.0,22.59,12.9
2018,7,10,5,45,491.0,33.0,2.0,17.95,106.5,30.13,20.43
2018,7,10,6,0,583.0,39.0,2.1,18.4,149.0,35.87,25.81
2018,7,10,6,15,640.5,43.0,2.25,19.1,198.0,39.78,29.37
2018,7,10,6,30,698.0,47.0,2.4,19.8,247.0,43.8,32.85
2018,7,10,6,45,737.0,50.0,2.5,20.5,298.5,54.02,34.22
2018,7,10,7,0,776.0,53.0,2.6,21.2,350.0,109.43,57.78
2018,7,10,7,15,803.0,56.0,2.7,21.8,402.0,162.04,92.41
2018,7,10,7,30,830.0,59.0,2.8,22.4,454.0,216.63,135.26
2018,7,10,7,45,836.5,65.0,2.85,23.0,501.0,270.33,180.99
2018,7,10,8,0,843.0,71.0,2.9,23.6,548.0,323.33,226.65
2018,7,10,8,15,868.0,70.5,2.95,24.15,598.5,376.46,271.47
2018,7,10,8,30,893.0,70.0,3.0,24.7,649.0,430.17,315.81
2018,7,10,8,45,909.5,69.5,3.05,25.25,695.0,480.3,356.42
2018,7,10,9,0,926.0,69.0,3.1,25.8,741.0,529.61,395.2
2018,7,10,9,15,932.5,72.0,3.15,26.25,780.5,575.54,430.51
2018,7,10,9,30,939.0,75.0,3.2,26.7,820.0,619.31,463.19
2018,7,10,9,45,942.0,79.5,3.25,27.15,854.0,659.85,492.64
2018,7,10,10,0,945.0,84.0,3.3,27.6,888.0,697.56,519.33
2018,7,10,10,15,951.0,84.0,3.35,28.0,916.0,730.36,542.22
2018,7,10,10,30,957.0,84.0,3.4,28.4,944.0,760.22,562.62
2018,7,10,10,45,961.0,85.0,3.45,28.8,965.5,786.36,579.83
2018,7,10,11,0,965.0,86.0,3.5,29.2,987.0,809.15,593.9
2018,7,10,11,15,967.5,86.0,3.55,29.4,1001.0,826.47,604.77
2018,7,10,11,30,970.0,86.0,3.6,29.6,1015.0,840.23,613.32
2018,7,10,11,45,971.5,86.0,3.65,29.85,1022.0,849.59,618.9
2018,7,10,12,0,973.0,86.0,3.7,30.1,1029.0,855.31,622.15
2018,7,10,12,15,914.0,123.5,3.8,30.15,1008.5,840.12,612.31
2018,7,10,12,30,855.0,161.0,3.9,30.2,988.0,819.32,598.86
2018,7,10,12,45,889.0,138.0,4.0,30.25,991.0,823.33,602.15
2018,7,10,13,0,923.0,115.0,4.1,30.3,994.0,822.43,602.06
2018,7,10,13,15,940.5,102.0,4.2,30.2,985.0,812.08,596.05
2018,7,10,13,30,958.0,89.0,4.3,30.1,976.0,797.26,587.1
2018,7,10,13,45,954.0,88.0,4.4,30.0,953.0,772.85,571.23
2018,7,10,14,0,950.0,87.0,4.5,29.9,930.0,745.18,552.22
2018,7,10,14,15,944.0,86.0,4.55,29.7,900.0,713.03,529.73
2018,7,10,14,30,938.0,85.0,4.6,29.5,870.0,678.02,504.85
2018,7,10,14,45,930.0,84.0,4.7,29.25,834.0,639.12,476.83
2018,7,10,15,0,922.0,83.0,4.8,29.0,798.0,597.88,446.29
2018,7,10,15,15,912.0,81.0,4.8,29.0,757.0,552.59,411.2
2018,7,10,15,30,902.0,79.0,4.8,29.0,716.0,505.58,373.9
2018,7,10,15,45,882.5,80.0,4.9,28.2,669.0,455.57,334.68
2018,7,10,16,0,863.0,81.0,5.0,27.4,622.0,405.16,293.85
2018,7,10,16,15,851.0,76.0,5.0,26.85,574.0,352.12,249.37
2018,7,10,16,30,839.0,71.0,5.0,26.3,526.0,298.58,203.71
2018,7,10,16,45,818.0,68.0,5.05,25.7,475.5,244.43,157.94
2018,7,10,17,0,797.0,65.0,5.1,25.1,425.0,187.46,111.56
2018,7,10,17,15,766.0,62.0,5.05,24.3,373.0,133.94,72.78
2018,7,10,17,30,735.0,59.0,5.0,23.5,321.0,83.11,45.23
2018,7,10,17,45,689.5,54.0,4.95,22.75,269.0,49.26,37.1
2018,7,10,18,0,644.0,49.0,4.9,22.0,217.0,44.73,33.3
2018,7,10,18,15,575.5,44.0,4.75,21.15,169.5,39.99,29.16
2018,7,10,18,30,507.0,39.0,4.6,20.3,122.0,32.57,22.5
2018,7,10,18,45,399.0,31.5,4.4,19.5,83.0,26.16,16.44
2018,7,10,19,0,291.0,24.0,4.2,18.7,44.0,19.94,7.61
2018,7,10,19,15,156.0,13.5,4.1,18.2,23.0,10.62,0.0
2018,7,10,19,30,21.0,3.0,4.0,17.7,2.0,0.0,0.0
2018,7,10,19,45,10.5,1.5,3.85,17.2,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,11,4,45,31.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,7,11,5,0,62.0,6.0,1.5,13.4,6.0,4.72,0.0
2018,7,11,5,15,219.5,16.5,1.5,13.9,34.0,13.6,0.0
2018,7,11,5,30,377.0,27.0,1.5,14.4,62.0,22.52,12.96
2018,7,11,5,45,473.5,33.5,1.55,14.9,104.5,28.05,18.89
2018,7,11,6,0,570.0,40.0,1.6,15.4,147.0,36.61,26.82
2018,7,11,6,15,629.5,45.0,1.6,16.15,196.5,41.3,31.11
2018,7,11,6,30,689.0,50.0,1.6,16.9,246.0,46.07,35.28
2018,7,11,6,45,729.0,53.0,1.55,17.65,297.5,56.38,36.55
2018,7,11,7,0,769.0,56.0,1.5,18.4,349.0,107.07,56.61
2018,7,11,7,15,797.5,59.0,1.55,19.25,401.5,164.01,94.98
2018,7,11,7,30,826.0,62.0,1.6,20.1,454.0,218.72,137.87
2018,7,11,7,45,847.0,63.5,1.65,20.95,504.5,272.18,182.75
2018,7,11,8,0,868.0,65.0,1.7,21.8,555.0,326.4,228.73
2018,7,11,8,15,883.5,67.0,1.8,22.6,603.0,379.58,273.57
2018,7,11,8,30,899.0,69.0,1.9,23.4,651.0,432.42,317.0
2018,7,11,8,45,911.0,70.5,1.95,24.2,695.5,482.63,357.05
2018,7,11,9,0,923.0,72.0,2.0,25.0,740.0,531.62,394.82
2018,7,11,9,15,929.0,75.5,2.1,25.7,779.5,577.67,429.55
2018,7,11,9,30,935.0,79.0,2.2,26.4,819.0,621.51,461.61
2018,7,11,9,45,938.5,82.5,2.3,27.15,853.0,661.38,489.87
2018,7,11,10,0,942.0,86.0,2.4,27.9,887.0,698.46,515.42
2018,7,11,10,15,947.5,87.0,2.5,28.35,915.0,731.78,538.46
2018,7,11,10,30,953.0,88.0,2.6,28.8,943.0,762.11,559.04
2018,7,11,10,45,956.5,89.0,2.7,29.25,964.5,787.84,575.98
2018,7,11,11,0,960.0,90.0,2.8,29.7,986.0,810.21,589.77
2018,7,11,11,15,962.5,90.5,2.85,29.9,1000.5,827.92,600.79
2018,7,11,11,30,965.0,91.0,2.9,30.1,1015.0,842.08,609.53
2018,7,11,11,45,966.5,91.0,3.0,30.35,1021.5,851.44,615.36
2018,7,11,12,0,968.0,91.0,3.1,30.6,1028.0,857.17,618.92
2018,7,11,12,15,967.5,91.0,3.1,30.6,1027.0,857.69,619.19
2018,7,11,12,30,967.0,91.0,3.1,30.6,1026.0,854.58,617.22
2018,7,11,12,45,965.0,91.0,3.1,30.6,1017.0,846.67,612.19
2018,7,11,13,0,963.0,91.0,3.1,30.6,1008.0,835.15,604.9
2018,7,11,13,15,960.0,90.5,3.15,30.45,992.0,818.86,595.16
2018,7,11,13,30,957.0,90.0,3.2,30.3,976.0,799.06,583.1
2018,7,11,13,45,952.5,90.0,3.2,30.2,953.0,775.19,567.59
2018,7,11,14,0,948.0,90.0,3.2,30.1,930.0,748.08,548.98
2018,7,11,14,15,941.5,88.5,3.25,29.85,899.5,715.22,526.64
2018,7,11,14,30,935.0,87.0,3.3,29.6,869.0,679.52,501.81
2018,7,11,14,45,926.5,86.0,3.3,29.4,833.0,640.4,473.65
2018,7,11,15,0,918.0,85.0,3.3,29.2,797.0,598.99,443.11
2018,7,11,15,15,908.0,83.5,3.3,29.2,756.0,554.27,409.02
2018,7,11,15,30,898.0,82.0,3.3,29.2,715.0,507.82,372.73
2018,7,11,15,45,884.0,80.5,3.3,28.5,669.5,458.15,334.01
2018,7,11,16,0,870.0,79.0,3.3,27.8,624.0,407.6,293.34
2018,7,11,16,15,851.0,76.5,3.3,27.3,574.5,353.94,249.07
2018,7,11,16,30,832.0,74.0,3.3,26.8,525.0,300.47,204.15
2018,7,11,16,45,807.0,72.0,3.3,26.3,473.5,243.36,156.65
2018,7,11,17,0,782.0,70.0,3.3,25.8,422.0,190.29,113.81
2018,7,11,17,15,748.5,66.0,3.2,25.1,369.5,136.39,74.91
2018,7,11,17,30,715.0,62.0,3.1,24.4,317.0,85.51,47.0
2018,7,11,17,45,667.0,57.5,3.05,23.7,265.5,51.73,39.07
2018,7,11,18,0,619.0,53.0,3.0,23.0,214.0,47.72,35.74
2018,7,11,18,15,547.5,47.5,2.85,22.2,166.5,39.34,28.47
2018,7,11,18,30,476.0,42.0,2.7,21.4,119.0,34.76,24.27
2018,7,11,18,45,364.0,33.5,2.55,20.55,80.5,27.65,17.6
2018,7,11,19,0,252.0,25.0,2.4,19.7,42.0,20.71,7.8
2018,7,11,19,15,134.0,13.5,2.25,19.25,22.0,10.62,0.0
2018,7,11,19,30,16.0,2.0,2.1,18.8,2.0,0.0,0.0
2018,7,11,19,45,8.0,1.0,2.0,18.4,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
