Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,12,15,869.5,152.5,2.9,32.85,963.0,899.89,640.34
2018,8,10,12,30,868.0,154.0,3.0,32.8,962.0,897.21,639.49
2018,8,10,12,45,864.0,154.5,3.15,32.8,952.5,888.16,634.8
2018,8,10,13,0,860.0,155.0,3.3,32.8,943.0,889.79,637.12
2018,8,10,13,15,853.0,155.5,3.35,32.6,925.0,871.08,626.1
2018,8,10,13,30,846.0,156.0,3.4,32.4,907.0,849.14,613.1
2018,8,10,13,45,836.0,156.0,3.5,32.2,881.5,821.3,596.21
2018,8,10,14,0,826.0,156.0,3.6,32.0,856.0,790.68,576.62
2018,8,10,14,15,815.5,155.0,3.65,31.75,825.0,756.22,553.97
2018,8,10,14,30,805.0,154.0,3.7,31.5,794.0,719.43,529.28
2018,8,10,14,45,791.0,151.5,3.7,31.2,756.0,676.89,500.01
2018,8,10,15,0,777.0,149.0,3.7,30.9,718.0,632.76,468.95
2018,8,10,15,15,761.5,145.5,3.7,30.9,675.5,586.75,435.23
2018,8,10,15,30,746.0,142.0,3.7,30.9,633.0,538.05,398.8
2018,8,10,15,45,725.5,137.5,3.75,30.1,586.5,485.41,359.85
2018,8,10,16,0,705.0,133.0,3.8,29.3,540.0,432.92,319.7
2018,8,10,16,15,678.5,127.5,3.75,28.7,490.0,377.76,276.04
2018,8,10,16,30,652.0,122.0,3.7,28.1,440.0,324.02,232.45
2018,8,10,16,45,617.5,114.5,3.7,27.5,388.5,268.23,186.94
2018,8,10,17,0,583.0,107.0,3.7,26.9,337.0,215.44,143.95
2018,8,10,17,15,536.0,98.5,3.5,26.1,285.5,163.29,103.59
2018,8,10,17,30,489.0,90.0,3.3,25.3,234.0,112.91,68.25
2018,8,10,17,45,414.0,78.0,3.15,24.5,183.0,67.86,44.28
2018,8,10,18,0,339.0,66.0,3.0,23.7,132.0,49.21,36.62
2018,8,10,18,15,249.5,50.0,2.85,22.95,90.5,37.41,26.13
2018,8,10,18,30,160.0,34.0,2.7,22.2,49.0,25.53,14.98
2018,8,10,18,45,91.0,19.5,2.55,21.5,27.0,14.73,0.0
2018,8,10,19,0,22.0,5.0,2.4,20.8,5.0,3.93,0.0
2018,8,10,19,15,11.0,2.5,2.3,20.4,2.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.15,19.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,11,5,15,9.0,5.0,0.85,18.1,5.0,0.0,0.0
2018,8,11,5,30,18.0,10.0,0.9,18.5,10.0,7.87,0.0
2018,8,11,5,45,93.5,27.0,1.0,18.85,37.0,20.18,8.36
2018,8,11,6,0,169.0,44.0,1.1,19.2,64.0,32.69,22.15
2018,8,11,6,15,278.5,58.5,1.1,19.8,111.5,43.55,32.16
2018,8,11,6,30,388.0,73.0,1.1,20.4,159.0,54.44,41.89
2018,8,11,6,45,441.5,85.5,1.1,21.0,208.0,91.73,57.11
2018,8,11,7,0,495.0,98.0,1.1,21.6,257.0,138.61,87.54
2018,8,11,7,15,513.0,111.0,1.2,22.4,301.5,185.38,123.82
2018,8,11,7,30,531.0,124.0,1.3,23.2,346.0,233.78,163.37
2018,8,11,7,45,436.0,159.0,1.45,24.0,357.5,266.85,194.55
2018,8,11,8,0,341.0,194.0,1.6,24.8,369.0,283.16,211.06
2018,8,11,8,15,388.5,203.5,1.7,25.55,421.5,338.45,253.47
2018,8,11,8,30,436.0,213.0,1.8,26.3,474.0,392.36,294.07
2018,8,11,8,45,504.0,210.5,1.9,27.05,535.0,450.71,337.26
2018,8,11,9,0,572.0,208.0,2.0,27.8,596.0,513.9,383.14
2018,8,11,9,15,563.5,227.0,2.1,28.3,629.0,553.43,411.22
2018,8,11,9,30,555.0,246.0,2.2,28.8,662.0,590.61,437.03
2018,8,11,9,45,631.5,226.0,2.3,29.3,720.5,654.68,481.97
2018,8,11,10,0,708.0,206.0,2.4,29.8,779.0,717.62,525.25
2018,8,11,10,15,632.5,252.0,2.55,30.05,777.5,724.56,528.44
2018,8,11,10,30,557.0,298.0,2.7,30.3,776.0,722.26,525.52
2018,8,11,10,45,588.5,290.0,2.8,30.55,806.5,756.64,549.08
2018,8,11,11,0,620.0,282.0,2.9,30.8,837.0,791.81,572.66
2018,8,11,11,15,684.0,252.5,3.0,30.9,874.0,833.16,601.32
2018,8,11,11,30,748.0,223.0,3.1,31.0,911.0,871.94,628.08
2018,8,11,11,45,720.5,242.0,3.2,31.05,908.5,872.43,627.8
2018,8,11,12,0,693.0,261.0,3.3,31.1,906.0,868.96,625.22
2018,8,11,12,15,741.5,231.0,3.4,31.0,920.5,885.68,638.23
2018,8,11,12,30,790.0,201.0,3.5,30.9,935.0,888.46,641.93
2018,8,11,12,45,800.0,191.5,3.6,30.8,929.0,883.14,639.4
2018,8,11,13,0,810.0,182.0,3.7,30.7,923.0,874.17,634.58
2018,8,11,13,15,807.0,180.5,3.7,30.45,907.0,857.62,624.68
2018,8,11,13,30,804.0,179.0,3.7,30.2,891.0,837.87,612.45
2018,8,11,13,45,799.5,175.5,3.75,30.0,867.5,812.1,595.97
2018,8,11,14,0,795.0,172.0,3.8,29.8,844.0,783.41,577.28
2018,8,11,14,15,787.5,168.0,3.8,29.45,813.0,749.32,554.7
2018,8,11,14,30,780.0,164.0,3.8,29.1,782.0,712.8,530.02
2018,8,11,14,45,770.5,159.0,3.75,28.8,745.5,671.86,501.45
2018,8,11,15,0,761.0,154.0,3.7,28.5,709.0,631.17,472.39
2018,8,11,15,15,745.0,150.5,3.7,28.5,667.0,583.6,437.3
2018,8,11,15,30,729.0,147.0,3.7,28.5,625.0,535.2,400.78
2018,8,11,15,45,711.5,140.5,3.65,27.7,579.0,482.92,361.61
2018,8,11,16,0,694.0,134.0,3.6,26.9,533.0,430.58,321.12
2018,8,11,16,15,672.0,127.0,3.55,26.4,484.0,376.31,277.64
2018,8,11,16,30,650.0,120.0,3.5,25.9,435.0,323.04,233.87
2018,8,11,16,45,619.0,111.5,3.4,25.4,384.0,267.37,187.85
2018,8,11,17,0,588.0,103.0,3.3,24.9,333.0,214.34,144.05
2018,8,11,17,15,544.5,94.0,3.2,24.25,282.0,161.93,102.89
2018,8,11,17,30,501.0,85.0,3.1,23.6,231.0,114.24,69.25
2018,8,11,17,45,440.5,73.0,2.95,22.95,182.5,65.8,42.18
2018,8,11,18,0,380.0,61.0,2.8,22.3,134.0,46.1,34.15
2018,8,11,18,15,294.5,47.0,2.7,21.65,93.0,35.57,24.67
2018,8,11,18,30,209.0,33.0,2.6,21.0,52.0,25.0,14.43
2018,8,11,18,45,117.5,18.5,2.5,20.4,28.0,14.56,0.0
2018,8,11,19,0,26.0,4.0,2.4,19.8,4.0,3.15,0.0
2018,8,11,19,15,13.0,2.0,2.35,19.4,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,5,15,34.0,6.0,0.7,15.75,6.5,0.0,0.0
2018,8,12,5,30,68.0,12.0,0.7,16.1,13.0,9.44,0.0
2018,8,12,5,45,173.5,26.0,0.75,16.4,43.0,19.73,7.6
2018,8,12,6,0,279.0,40.0,0.8,16.7,73.0,30.43,20.44
2018,8,12,6,15,364.0,52.5,0.8,17.1,118.0,40.0,29.44
2018,8,12,6,30,449.0,65.0,0.8,17.5,163.0,52.1,40.36
2018,8,12,6,45,510.5,73.5,0.8,17.85,213.5,91.62,55.15
2018,8,12,7,0,572.0,82.0,0.8,18.2,264.0,140.85,87.11
2018,8,12,7,15,615.5,87.5,0.8,18.8,316.0,191.22,125.87
2018,8,12,7,30,659.0,93.0,0.8,19.4,368.0,245.98,170.58
2018,8,12,7,45,687.5,99.0,0.8,19.95,419.0,300.67,216.27
2018,8,12,8,0,716.0,105.0,0.8,20.5,470.0,357.4,262.85
2018,8,12,8,15,741.0,108.5,0.8,21.3,519.5,412.21,306.52
2018,8,12,8,30,766.0,112.0,0.8,22.1,569.0,468.8,349.98
2018,8,12,8,45,789.5,113.0,0.85,22.9,616.5,521.76,389.64
2018,8,12,9,0,813.0,114.0,0.9,23.7,664.0,574.81,428.04
2018,8,12,9,15,790.5,133.0,0.95,24.45,695.0,615.9,456.6
2018,8,12,9,30,768.0,152.0,1.0,25.2,726.0,652.35,481.02
2018,8,12,9,45,803.5,143.5,1.1,25.95,769.0,700.32,513.74
2018,8,12,10,0,839.0,135.0,1.2,26.7,812.0,747.76,545.27
2018,8,12,10,15,847.0,137.0,1.25,27.4,841.5,783.25,567.49
2018,8,12,10,30,855.0,139.0,1.3,28.1,871.0,805.75,580.74
2018,8,12,10,45,861.0,140.0,1.4,28.8,893.5,832.37,596.56
2018,8,12,11,0,867.0,141.0,1.5,29.5,916.0,855.93,610.29
2018,8,12,11,15,870.0,141.5,1.6,29.85,930.0,873.37,620.98
2018,8,12,11,30,873.0,142.0,1.7,30.2,944.0,887.47,629.64
2018,8,12,11,45,874.5,143.0,1.75,30.55,951.0,897.3,635.14
2018,8,12,12,0,876.0,144.0,1.8,30.9,958.0,903.67,638.58
2018,8,12,12,15,874.5,144.5,1.95,31.0,956.5,903.54,639.7
2018,8,12,12,30,873.0,145.0,2.1,31.1,955.0,899.95,638.7
2018,8,12,12,45,868.5,146.0,2.2,31.25,945.0,890.73,633.56
2018,8,12,13,0,864.0,147.0,2.3,31.4,935.0,878.15,626.34
2018,8,12,13,15,859.5,146.0,2.4,31.3,918.0,860.6,616.57
2018,8,12,13,30,855.0,145.0,2.5,31.2,901.0,839.83,604.68
2018,8,12,13,45,848.0,144.0,2.6,31.15,876.5,825.05,596.56
2018,8,12,14,0,841.0,143.0,2.7,31.1,852.0,795.38,578.0
2018,8,12,14,15,831.5,141.5,2.8,30.85,821.0,760.64,555.81
2018,8,12,14,30,822.0,140.0,2.9,30.6,790.0,723.45,531.45
2018,8,12,14,45,809.0,138.0,3.0,30.35,752.5,681.26,502.98
2018,8,12,15,0,796.0,136.0,3.1,30.1,715.0,637.35,472.52
2018,8,12,15,15,780.5,133.0,3.1,30.1,672.5,589.62,437.74
2018,8,12,15,30,765.0,130.0,3.1,30.1,630.0,540.92,401.4
2018,8,12,15,45,744.0,126.0,3.25,29.3,582.5,487.72,362.31
2018,8,12,16,0,723.0,122.0,3.4,28.5,535.0,434.42,321.7
2018,8,12,16,15,695.5,117.0,3.45,27.9,484.5,378.24,277.25
2018,8,12,16,30,668.0,112.0,3.5,27.3,434.0,323.56,232.81
2018,8,12,16,45,633.0,105.0,3.55,26.7,382.0,266.99,186.42
2018,8,12,17,0,598.0,98.0,3.6,26.1,330.0,213.47,142.51
2018,8,12,17,15,552.0,89.5,3.5,25.15,278.5,160.39,101.04
2018,8,12,17,30,506.0,81.0,3.4,24.2,227.0,112.32,67.23
2018,8,12,17,45,442.5,70.5,3.3,23.3,179.0,67.43,43.13
2018,8,12,18,0,379.0,60.0,3.2,22.4,131.0,45.39,33.49
2018,8,12,18,15,291.5,45.5,3.05,21.6,90.0,34.48,23.69
2018,8,12,18,30,204.0,31.0,2.9,20.8,49.0,23.53,13.0
2018,8,12,18,45,114.0,17.5,2.75,20.05,26.5,13.77,0.0
2018,8,12,19,0,24.0,4.0,2.6,19.3,4.0,0.0,0.0
2018,8,12,19,15,12.0,2.0,2.5,18.9,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,13,5,15,30.5,5.0,1.2,14.35,5.5,0.0,0.0
2018,8,13,5,30,61.0,10.0,1.3,14.7,11.0,7.87,0.0
2018,8,13,5,45,159.5,25.0,1.4,15.05,40.5,18.96,6.44
2018,8,13,6,0,258.0,40.0,1.5,15.4,70.0,30.32,20.38
2018,8,13,6,15,339.0,53.0,1.5,15.95,113.5,40.16,29.67
2018,8,13,6,30,420.0,66.0,1.5,16.5,157.0,49.96,38.62
2018,8,13,6,45,477.5,76.5,1.5,17.1,206.5,93.33,57.43
2018,8,13,7,0,535.0,87.0,1.5,17.7,256.0,141.87,89.81
2018,8,13,7,15,577.5,94.5,1.5,18.45,307.5,191.69,128.57
2018,8,13,7,30,620.0,102.0,1.5,19.2,359.0,245.91,173.08
2018,8,13,7,45,651.0,108.5,1.5,20.0,410.0,299.82,218.14
2018,8,13,8,0,682.0,115.0,1.5,20.8,461.0,356.12,264.41
2018,8,13,8,15,706.0,119.5,1.5,21.6,509.5,409.84,307.65
2018,8,13,8,30,730.0,124.0,1.5,22.4,558.0,464.5,350.18
2018,8,13,8,45,748.0,128.0,1.55,23.2,603.5,516.22,389.36
2018,8,13,9,0,766.0,132.0,1.6,24.0,649.0,567.07,426.61
2018,8,13,9,15,775.0,138.0,1.6,24.7,688.5,613.66,459.5
2018,8,13,9,30,784.0,144.0,1.6,25.4,728.0,658.63,490.2
2018,8,13,9,45,788.5,150.5,1.65,26.15,762.0,699.08,517.12
2018,8,13,10,0,793.0,157.0,1.7,26.9,796.0,737.15,541.74
2018,8,13,10,15,801.0,159.5,1.8,27.3,824.5,771.78,564.82
2018,8,13,10,30,809.0,162.0,1.9,27.7,853.0,803.89,585.88
2018,8,13,10,45,814.5,164.0,2.0,28.15,875.0,830.82,603.07
2018,8,13,11,0,820.0,166.0,2.1,28.6,897.0,854.76,617.7
2018,8,13,11,15,823.5,166.5,2.2,28.8,911.0,872.55,628.97
2018,8,13,11,30,827.0,167.0,2.3,29.0,925.0,887.06,638.22
2018,8,13,11,45,828.0,168.0,2.45,29.2,931.5,896.47,644.68
2018,8,13,12,0,829.0,169.0,2.6,29.4,938.0,902.44,649.01
2018,8,13,12,15,831.5,167.5,2.75,29.4,938.0,904.01,651.09
2018,8,13,12,30,834.0,166.0,2.9,29.4,938.0,902.07,650.98
2018,8,13,12,45,822.5,171.0,3.0,29.4,926.0,890.33,644.19
2018,8,13,13,0,811.0,176.0,3.1,29.4,914.0,875.31,635.35
2018,8,13,13,15,768.0,194.5,3.2,29.3,883.0,842.25,614.48
2018,8,13,13,30,725.0,213.0,3.3,29.2,852.0,816.1,597.0
2018,8,13,13,45,729.0,204.5,3.4,29.05,832.0,793.44,583.0
2018,8,13,14,0,733.0,196.0,3.5,28.9,812.0,767.67,566.6
2018,8,13,14,15,762.5,174.0,3.55,28.6,794.0,740.59,549.74
2018,8,13,14,30,792.0,152.0,3.6,28.3,776.0,715.25,533.46
2018,8,13,14,45,744.5,164.0,3.65,28.05,728.5,666.18,498.72
2018,8,13,15,0,697.0,176.0,3.7,27.8,681.0,614.66,461.75
2018,8,13,15,15,709.5,159.5,3.7,27.8,647.0,574.69,432.42
2018,8,13,15,30,722.0,143.0,3.7,27.8,613.0,531.52,399.79
2018,8,13,15,45,704.5,137.0,3.7,27.05,567.5,479.81,360.9
2018,8,13,16,0,687.0,131.0,3.7,26.3,522.0,428.05,320.71
2018,8,13,16,15,658.0,126.5,3.7,25.7,472.5,373.37,277.03
2018,8,13,16,30,629.0,122.0,3.7,25.1,423.0,320.4,233.66
2018,8,13,16,45,592.0,114.5,3.7,24.55,371.5,264.83,187.85
2018,8,13,17,0,555.0,107.0,3.7,24.0,320.0,212.61,144.84
2018,8,13,17,15,507.5,97.5,3.6,23.2,269.5,157.31,101.29
2018,8,13,17,30,460.0,88.0,3.5,22.4,219.0,110.96,68.28
2018,8,13,17,45,396.5,75.5,3.4,21.6,171.5,67.3,43.79
2018,8,13,18,0,333.0,63.0,3.3,20.8,124.0,47.09,35.16
2018,8,13,18,15,249.5,46.5,3.25,20.1,84.0,34.93,24.18
2018,8,13,18,30,166.0,30.0,3.2,19.4,44.0,22.66,12.08
2018,8,13,18,45,91.5,16.5,3.1,18.65,23.5,12.98,0.0
2018,8,13,19,0,17.0,3.0,3.0,17.9,3.0,0.0,0.0
2018,8,13,19,15,8.5,1.5,2.9,17.5,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,14,5,15,20.0,4.0,2.0,12.95,4.5,0.0,0.0
2018,8,14,5,30,40.0,8.0,2.1,13.3,9.0,6.29,0.0
2018,8,14,5,45,127.5,25.0,2.15,13.6,37.5,18.86,5.6
2018,8,14,6,0,215.0,42.0,2.2,13.9,66.0,31.52,21.47
2018,8,14,6,15,293.0,57.5,2.15,14.4,109.0,42.96,32.29
2018,8,14,6,30,371.0,73.0,2.1,14.9,152.0,54.52,42.89
2018,8,14,6,45,429.5,84.5,2.1,15.4,200.5,94.35,59.91
2018,8,14,7,0,488.0,96.0,2.1,15.9,249.0,140.99,91.8
2018,8,14,7,15,532.5,105.0,2.05,16.5,300.5,193.43,133.22
2018,8,14,7,30,577.0,114.0,2.0,17.1,352.0,247.01,177.51
2018,8,14,7,45,611.0,121.0,1.95,17.75,403.0,300.1,222.17
2018,8,14,8,0,645.0,128.0,1.9,18.4,454.0,356.01,268.48
2018,8,14,8,15,672.0,132.5,1.85,19.1,503.0,409.31,311.75
2018,8,14,8,30,699.0,137.0,1.8,19.8,552.0,463.93,354.67
2018,8,14,8,45,720.5,140.5,1.8,20.5,597.5,515.78,394.32
2018,8,14,9,0,742.0,144.0,1.8,21.2,643.0,567.73,432.75
2018,8,14,9,15,765.0,143.0,1.8,21.9,685.5,614.71,466.52
2018,8,14,9,30,788.0,142.0,1.8,22.6,728.0,662.37,499.76
2018,8,14,9,45,809.5,138.5,1.8,23.25,765.5,705.87,529.32
2018,8,14,10,0,831.0,135.0,1.8,23.9,803.0,748.01,557.2
2018,8,14,10,15,840.0,136.5,1.95,24.35,832.5,783.63,581.5
2018,8,14,10,30,849.0,138.0,2.1,24.8,862.0,806.23,596.35
2018,8,14,10,45,856.0,138.0,2.2,25.3,884.0,832.7,612.82
2018,8,14,11,0,863.0,138.0,2.3,25.8,906.0,856.17,627.21
2018,8,14,11,15,867.0,138.5,2.4,26.1,920.5,874.4,638.65
2018,8,14,11,30,871.0,139.0,2.5,26.4,935.0,889.31,648.0
2018,8,14,11,45,874.0,138.0,2.6,26.7,942.0,898.7,653.81
2018,8,14,12,0,877.0,137.0,2.7,27.0,949.0,904.65,657.49
2018,8,14,12,15,882.5,133.5,2.8,27.15,949.5,907.16,659.43
2018,8,14,12,30,888.0,130.0,2.9,27.3,950.0,906.12,659.14
2018,8,14,12,45,893.5,125.0,3.0,27.5,943.0,900.15,655.59
2018,8,14,13,0,899.0,120.0,3.1,27.7,936.0,890.46,649.7
2018,8,14,13,15,896.0,118.5,3.15,27.65,919.0,872.99,639.04
2018,8,14,13,30,893.0,117.0,3.2,27.6,902.0,852.1,626.17
2018,8,14,13,45,888.5,115.0,3.3,27.55,878.0,826.23,610.21
2018,8,14,14,0,884.0,113.0,3.4,27.5,854.0,797.22,592.02
2018,8,14,14,15,876.5,111.5,3.5,27.3,823.0,763.41,570.58
2018,8,14,14,30,869.0,110.0,3.6,27.1,792.0,726.93,545.79
2018,8,14,14,45,859.0,107.5,3.65,26.85,754.5,685.41,516.77
2018,8,14,15,0,849.0,105.0,3.7,26.6,717.0,641.81,485.53
2018,8,14,15,15,835.5,102.5,3.7,26.6,674.5,594.31,450.01
2018,8,14,15,30,822.0,100.0,3.7,26.6,632.0,548.27,414.59
2018,8,14,15,45,804.5,96.5,3.75,25.85,585.0,494.73,373.91
2018,8,14,16,0,787.0,93.0,3.8,25.1,538.0,440.88,331.57
2018,8,14,16,15,764.0,89.0,3.8,24.6,488.0,384.44,285.53
2018,8,14,16,30,741.0,85.0,3.8,24.1,438.0,328.88,238.95
2018,8,14,16,45,709.5,80.5,3.85,23.55,386.0,271.73,190.64
2018,8,14,17,0,678.0,76.0,3.9,23.0,334.0,214.5,142.33
2018,8,14,17,15,633.0,70.0,3.85,22.25,282.0,158.92,97.64
2018,8,14,17,30,588.0,64.0,3.8,21.5,230.0,108.06,61.07
2018,8,14,17,45,522.5,56.5,3.75,20.7,180.5,60.3,35.73
2018,8,14,18,0,457.0,49.0,3.7,19.9,131.0,40.04,29.16
2018,8,14,18,15,356.5,38.5,3.65,19.2,89.5,31.55,21.33
2018,8,14,18,30,256.0,28.0,3.6,18.5,48.0,23.08,12.05
2018,8,14,18,45,137.0,15.0,3.55,17.8,25.0,11.8,0.0
2018,8,14,19,0,18.0,2.0,3.5,17.1,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.45,16.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,4.5,1.65,12.9,5.0,0.0,0.0
2018,8,15,5,30,72.0,9.0,1.7,13.3,10.0,7.08,0.0
2018,8,15,5,45,200.5,22.0,1.75,13.65,40.5,18.08,4.17
2018,8,15,6,0,329.0,35.0,1.8,14.0,71.0,28.8,19.07
2018,8,15,6,15,418.0,44.5,1.7,14.55,116.0,36.4,26.49
2018,8,15,6,30,507.0,54.0,1.6,15.1,161.0,45.87,35.21
2018,8,15,6,45,566.5,60.0,1.5,15.65,211.5,89.83,50.91
2018,8,15,7,0,626.0,66.0,1.4,16.2,262.0,140.64,85.2
2018,8,15,7,15,666.5,71.5,1.3,16.85,314.5,193.89,127.69
2018,8,15,7,30,707.0,77.0,1.2,17.5,367.0,253.43,177.51
2018,8,15,7,45,737.5,80.0,1.1,18.2,418.5,308.69,224.38
2018,8,15,8,0,768.0,83.0,1.0,18.9,470.0,366.05,271.93
2018,8,15,8,15,790.0,86.0,1.0,19.65,519.5,421.6,316.99
2018,8,15,8,30,812.0,89.0,1.0,20.4,569.0,477.69,360.83
2018,8,15,8,45,780.0,110.5,0.95,21.2,601.5,522.78,394.54
2018,8,15,9,0,748.0,132.0,0.9,22.0,634.0,562.31,422.57
2018,8,15,9,15,756.5,139.0,1.0,22.65,673.5,608.8,455.97
2018,8,15,9,30,765.0,146.0,1.1,23.3,713.0,653.67,487.26
2018,8,15,9,45,827.0,123.5,1.25,23.95,763.5,707.26,525.11
2018,8,15,10,0,889.0,101.0,1.4,24.6,814.0,754.86,558.38
2018,8,15,10,15,896.5,102.5,1.55,25.05,843.5,790.24,581.36
2018,8,15,10,30,904.0,104.0,1.7,25.5,873.0,822.8,602.26
2018,8,15,10,45,909.5,104.0,1.85,26.0,895.0,849.35,619.0
2018,8,15,11,0,915.0,104.0,2.0,26.5,917.0,872.66,633.63
2018,8,15,11,15,918.5,105.0,2.15,26.75,932.0,891.82,646.19
2018,8,15,11,30,922.0,106.0,2.3,27.0,947.0,907.45,656.53
2018,8,15,11,45,924.0,105.5,2.4,27.3,953.5,916.79,662.31
2018,8,15,12,0,926.0,105.0,2.5,27.6,960.0,922.47,665.84
2018,8,15,12,15,926.0,105.0,2.6,27.75,959.0,923.15,666.64
2018,8,15,12,30,926.0,105.0,2.7,27.9,958.0,920.11,665.15
2018,8,15,12,45,924.5,104.5,2.8,28.0,949.0,911.6,660.34
2018,8,15,13,0,923.0,104.0,2.9,28.1,940.0,899.43,653.21
2018,8,15,13,15,920.0,103.0,3.0,28.1,923.0,881.91,642.87
2018,8,15,13,30,917.0,102.0,3.1,28.1,906.0,860.89,630.22
2018,8,15,13,45,912.5,100.5,3.2,28.05,882.0,834.79,614.24
2018,8,15,14,0,908.0,99.0,3.3,28.0,858.0,805.46,595.99
2018,8,15,14,15,901.0,97.5,3.35,27.8,827.0,771.18,574.31
2018,8,15,14,30,894.0,96.0,3.4,27.6,796.0,734.13,549.54
2018,8,15,14,45,884.5,94.0,3.5,27.4,758.5,692.36,520.6
2018,8,15,15,0,875.0,92.0,3.6,27.2,721.0,648.41,489.31
2018,8,15,15,15,861.5,90.0,3.6,27.2,678.0,600.17,453.37
2018,8,15,15,30,848.0,88.0,3.6,27.2,635.0,550.57,415.49
2018,8,15,15,45,831.5,85.5,3.65,26.55,588.0,497.96,375.38
2018,8,15,16,0,815.0,83.0,3.7,25.9,541.0,445.59,334.0
2018,8,15,16,15,792.5,79.5,3.7,25.4,490.5,388.29,287.32
2018,8,15,16,30,770.0,76.0,3.7,24.9,440.0,331.77,239.97
2018,8,15,16,45,738.5,72.0,3.7,24.35,387.5,273.4,190.6
2018,8,15,17,0,707.0,68.0,3.7,23.8,335.0,217.46,143.22
2018,8,15,17,15,662.5,63.0,3.7,23.0,282.5,161.35,98.07
2018,8,15,17,30,618.0,58.0,3.7,22.2,230.0,106.92,58.66
2018,8,15,17,45,551.0,51.5,3.65,21.45,180.5,58.03,32.89
2018,8,15,18,0,484.0,45.0,3.6,20.7,131.0,37.09,26.48
2018,8,15,18,15,378.5,35.5,3.55,20.0,89.0,29.24,19.22
2018,8,15,18,30,273.0,26.0,3.5,19.3,47.0,21.49,10.25
2018,8,15,18,45,146.0,14.5,3.45,18.55,24.5,11.41,0.0
2018,8,15,19,0,19.0,3.0,3.4,17.8,2.0,0.0,0.0
2018,8,15,19,15,9.5,1.5,3.3,17.45,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,1.5,13.45,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,1.5,13.8,10.0,7.08,0.0
2018,8,16,5,45,214.0,21.0,1.45,14.15,40.5,17.29,2.59
2018,8,16,6,0,350.0,33.0,1.4,14.5,71.0,27.25,17.64
2018,8,16,6,15,441.0,41.5,1.3,15.2,116.0,34.16,24.43
2018,8,16,6,30,532.0,50.0,1.2,15.9,161.0,44.69,34.04
2018,8,16,6,45,591.5,55.5,1.05,16.55,212.0,89.94,49.46
2018,8,16,7,0,651.0,61.0,0.9,17.2,263.0,141.98,84.7
2018,8,16,7,15,690.5,66.0,0.85,18.1,316.0,198.63,129.82
2018,8,16,7,30,730.0,71.0,0.8,19.0,369.0,256.39,177.81
2018,8,16,7,45,758.5,74.0,0.75,19.85,420.5,312.38,224.85
2018,8,16,8,0,787.0,77.0,0.7,20.7,472.0,370.22,272.2
2018,8,16,8,15,808.0,80.0,0.85,21.55,521.5,426.4,317.77
2018,8,16,8,30,829.0,83.0,1.0,22.4,571.0,481.76,361.32
2018,8,16,8,45,844.5,85.5,1.15,23.2,617.0,534.3,401.54
2018,8,16,9,0,860.0,88.0,1.3,24.0,663.0,586.05,439.91
2018,8,16,9,15,869.0,91.0,1.4,24.75,703.0,633.16,473.6
2018,8,16,9,30,878.0,94.0,1.5,25.5,743.0,678.37,504.99
2018,8,16,9,45,883.5,97.5,1.65,26.2,777.5,719.47,533.2
2018,8,16,10,0,889.0,101.0,1.8,26.9,812.0,757.97,559.04
2018,8,16,10,15,896.0,102.0,1.85,27.45,841.0,792.53,580.16
2018,8,16,10,30,903.0,103.0,1.9,28.0,870.0,824.24,599.18
2018,8,16,10,45,908.0,103.5,2.0,28.5,891.5,850.82,615.3
2018,8,16,11,0,913.0,104.0,2.1,29.0,913.0,874.14,629.3
2018,8,16,11,15,916.5,104.0,2.15,29.35,927.0,892.33,639.94
2018,8,16,11,30,920.0,104.0,2.2,29.7,941.0,907.0,648.4
2018,8,16,11,45,921.5,104.0,2.25,30.0,947.5,916.32,653.66
2018,8,16,12,0,923.0,104.0,2.3,30.3,954.0,921.97,656.72
2018,8,16,12,15,922.5,104.0,2.35,30.4,952.5,922.15,656.94
2018,8,16,12,30,922.0,104.0,2.4,30.5,951.0,918.63,654.96
2018,8,16,12,45,919.5,104.5,2.5,30.6,942.0,910.12,650.32
2018,8,16,13,0,917.0,105.0,2.6,30.7,933.0,897.99,643.42
2018,8,16,13,15,914.5,103.0,2.65,30.6,916.0,879.99,632.9
2018,8,16,13,30,912.0,101.0,2.7,30.5,899.0,858.47,620.14
2018,8,16,13,45,907.5,100.0,2.8,30.4,875.0,832.85,604.97
2018,8,16,14,0,903.0,99.0,2.9,30.3,851.0,804.02,587.55
2018,8,16,14,15,896.5,97.0,2.95,30.05,820.0,769.69,566.33
2018,8,16,14,30,890.0,95.0,3.0,29.8,789.0,732.58,542.17
2018,8,16,14,45,881.0,93.0,3.1,29.55,752.0,691.18,514.08
2018,8,16,15,0,872.0,91.0,3.2,29.3,715.0,647.58,483.63
2018,8,16,15,15,859.5,88.5,3.2,29.3,672.5,599.47,448.29
2018,8,16,15,30,847.0,86.0,3.2,29.3,630.0,549.94,410.96
2018,8,16,15,45,831.0,83.0,3.3,28.6,583.0,497.06,371.36
2018,8,16,16,0,815.0,80.0,3.4,27.9,536.0,444.35,330.34
2018,8,16,16,15,793.5,77.0,3.4,27.35,486.0,387.81,284.72
2018,8,16,16,30,772.0,74.0,3.4,26.8,436.0,331.94,238.3
2018,8,16,16,45,741.5,70.0,3.45,26.25,384.0,273.63,189.36
2018,8,16,17,0,711.0,66.0,3.5,25.7,332.0,217.64,142.22
2018,8,16,17,15,666.5,61.0,3.4,24.85,279.5,161.19,97.04
2018,8,16,17,30,622.0,56.0,3.3,24.0,227.0,106.51,57.6
2018,8,16,17,45,555.0,50.0,3.25,23.2,177.5,57.68,31.94
2018,8,16,18,0,488.0,44.0,3.2,22.4,128.0,36.36,25.62
2018,8,16,18,15,381.0,34.5,3.1,21.7,86.5,28.47,18.35
2018,8,16,18,30,274.0,25.0,3.0,21.0,45.0,20.69,8.9
2018,8,16,18,45,146.5,14.0,2.9,20.3,23.5,11.02,0.0
2018,8,16,19,0,19.0,3.0,2.8,19.6,2.0,0.0,0.0
2018,8,16,19,15,9.5,1.5,2.65,19.3,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.5,0.45,16.15,5.0,0.0,0.0
2018,8,17,5,30,79.0,9.0,0.4,16.6,10.0,7.08,0.0
2018,8,17,5,45,217.0,20.5,0.35,17.05,39.5,16.91,0.98
2018,8,17,6,0,355.0,32.0,0.3,17.5,69.0,26.47,16.71
2018,8,17,6,15,446.5,40.0,0.3,18.15,114.0,33.01,23.15
2018,8,17,6,30,538.0,48.0,0.3,18.8,159.0,44.91,33.85
2018,8,17,6,45,596.5,53.0,0.3,19.45,209.5,90.21,48.42
2018,8,17,7,0,655.0,58.0,0.3,20.1,260.0,144.76,85.51
2018,8,17,7,15,694.0,62.5,0.35,21.05,312.5,198.51,127.73
2018,8,17,7,30,733.0,67.0,0.4,22.0,365.0,256.01,174.9
2018,8,17,7,45,761.0,70.5,0.45,23.0,416.5,312.54,221.65
2018,8,17,8,0,789.0,74.0,0.5,24.0,468.0,370.87,268.74
2018,8,17,8,15,810.0,76.5,0.65,24.75,517.5,426.28,313.15
2018,8,17,8,30,831.0,79.0,0.8,25.5,567.0,481.85,356.32
2018,8,17,8,45,846.5,81.0,0.95,26.3,612.5,534.07,395.71
2018,8,17,9,0,862.0,83.0,1.1,27.1,658.0,585.5,433.27
2018,8,17,9,15,873.5,85.0,1.25,27.55,699.0,633.36,467.89
2018,8,17,9,30,885.0,87.0,1.4,28.0,740.0,679.53,500.49
2018,8,17,9,45,893.5,88.5,1.5,28.45,775.0,721.16,528.9
2018,8,17,10,0,902.0,90.0,1.6,28.9,810.0,760.4,554.67
2018,8,17,10,15,909.0,91.0,1.75,29.2,839.0,795.39,577.21
2018,8,17,10,30,916.0,92.0,1.9,29.5,868.0,827.48,597.77
2018,8,17,10,45,920.5,93.0,2.0,29.8,890.0,854.45,614.5
2018,8,17,11,0,925.0,94.0,2.1,30.1,912.0,878.09,629.11
2018,8,17,11,15,928.0,94.0,2.25,30.2,926.0,896.04,641.06
2018,8,17,11,30,931.0,94.0,2.4,30.3,940.0,910.4,650.8
2018,8,17,11,45,932.5,94.0,2.5,30.45,946.5,919.79,656.9
2018,8,17,12,0,934.0,94.0,2.6,30.6,953.0,925.45,660.74
2018,8,17,12,15,933.0,95.0,2.7,30.6,951.5,926.09,661.88
2018,8,17,12,30,932.0,96.0,2.8,30.6,950.0,922.96,660.73
2018,8,17,12,45,929.5,96.0,2.9,30.55,940.5,913.85,655.94
2018,8,17,13,0,927.0,96.0,3.0,30.5,931.0,901.06,648.85
2018,8,17,13,15,923.5,95.5,3.05,30.4,914.0,883.33,638.38
2018,8,17,13,30,920.0,95.0,3.1,30.3,897.0,862.11,625.65
2018,8,17,13,45,915.5,93.5,3.2,30.2,873.0,835.72,609.77
2018,8,17,14,0,911.0,92.0,3.3,30.1,849.0,806.09,591.61
2018,8,17,14,15,904.0,91.0,3.3,29.9,818.0,771.97,570.01
2018,8,17,14,30,897.0,90.0,3.3,29.7,787.0,735.08,545.78
2018,8,17,14,45,888.0,88.0,3.35,29.5,750.0,693.31,516.98
2018,8,17,15,0,879.0,86.0,3.4,29.3,713.0,649.32,485.87
2018,8,17,15,15,866.5,84.5,3.4,29.3,670.5,601.74,450.79
2018,8,17,15,30,854.0,83.0,3.4,29.3,628.0,552.72,413.72
2018,8,17,15,45,837.5,80.0,3.4,28.7,580.5,499.13,373.18
2018,8,17,16,0,821.0,77.0,3.4,28.1,533.0,445.05,330.84
2018,8,17,16,15,799.5,74.0,3.35,27.7,483.0,388.79,285.2
2018,8,17,16,30,778.0,71.0,3.3,27.3,433.0,332.51,238.3
2018,8,17,16,45,748.0,67.0,3.25,26.85,381.0,273.91,189.04
2018,8,17,17,0,718.0,63.0,3.2,26.4,329.0,217.57,141.56
2018,8,17,17,15,674.5,58.0,3.1,25.75,276.5,160.77,96.0
2018,8,17,17,30,631.0,53.0,3.0,25.1,224.0,108.48,58.45
2018,8,17,17,45,565.0,47.0,2.9,24.4,174.5,56.36,30.16
2018,8,17,18,0,499.0,41.0,2.8,23.7,125.0,34.08,23.49
2018,8,17,18,15,390.5,32.5,2.65,23.1,84.0,26.91,16.85
2018,8,17,18,30,282.0,24.0,2.5,22.5,43.0,19.91,7.4
2018,8,17,18,45,151.0,13.5,2.4,21.9,22.5,10.62,0.0
2018,8,17,19,0,20.0,3.0,2.3,21.3,2.0,0.0,0.0
2018,8,17,19,15,10.0,1.5,2.15,21.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,20.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,18,5,15,49.5,4.5,0.65,19.3,5.0,0.0,0.0
2018,8,18,5,30,99.0,9.0,0.7,19.8,10.0,7.08,0.0
2018,8,18,5,45,257.0,19.0,0.75,20.25,41.0,15.74,0.0
2018,8,18,6,0,415.0,29.0,0.8,20.7,72.0,24.26,14.48
2018,8,18,6,15,507.5,35.5,0.85,21.3,118.5,32.38,22.2
2018,8,18,6,30,600.0,42.0,0.9,21.9,165.0,46.0,27.41
2018,8,18,6,45,656.5,47.0,0.9,22.55,217.5,94.76,48.94
2018,8,18,7,0,713.0,52.0,0.9,23.2,270.0,149.96,86.37
2018,8,18,7,15,750.5,55.5,1.05,24.15,323.5,206.08,130.79
2018,8,18,7,30,788.0,59.0,1.2,25.1,377.0,265.67,180.11
2018,8,18,7,45,814.5,62.0,1.35,26.1,430.0,325.34,229.91
2018,8,18,8,0,841.0,65.0,1.5,27.1,483.0,385.06,278.75
2018,8,18,8,15,860.0,67.0,1.65,27.7,533.0,441.77,324.56
2018,8,18,8,30,879.0,69.0,1.8,28.3,583.0,498.52,368.96
2018,8,18,8,45,893.0,71.0,1.9,28.9,629.5,552.34,409.65
2018,8,18,9,0,907.0,73.0,2.0,29.5,676.0,605.12,448.26
2018,8,18,9,15,905.5,80.5,2.1,29.85,714.5,652.17,482.03
2018,8,18,9,30,904.0,88.0,2.2,30.2,753.0,696.27,512.85
2018,8,18,9,45,896.5,98.5,2.35,30.6,785.0,735.83,539.91
2018,8,18,10,0,889.0,109.0,2.5,31.0,817.0,771.62,563.88
2018,8,18,10,15,895.5,111.0,2.55,31.15,846.0,806.76,586.11
2018,8,18,10,30,902.0,113.0,2.6,31.3,875.0,839.0,606.28
2018,8,18,10,45,907.0,114.5,2.7,31.45,897.5,866.47,623.63
2018,8,18,11,0,912.0,116.0,2.8,31.6,920.0,890.67,638.88
2018,8,18,11,15,915.5,116.0,2.9,31.65,934.5,908.81,650.54
2018,8,18,11,30,919.0,116.0,3.0,31.7,949.0,923.42,660.03
2018,8,18,11,45,920.0,116.5,3.1,31.7,955.5,932.67,666.32
2018,8,18,12,0,921.0,117.0,3.2,31.7,962.0,938.23,670.38
2018,8,18,12,15,920.0,118.0,3.25,31.65,960.5,938.76,671.13
2018,8,18,12,30,919.0,119.0,3.3,31.6,959.0,935.59,669.64
2018,8,18,12,45,916.5,119.0,3.4,31.6,949.5,926.5,664.64
2018,8,18,13,0,914.0,119.0,3.5,31.6,940.0,913.79,657.37
2018,8,18,13,15,911.5,118.0,3.6,31.45,923.5,896.61,647.62
2018,8,18,13,30,909.0,117.0,3.7,31.3,907.0,875.92,635.57
2018,8,18,13,45,903.5,116.0,3.75,31.2,882.5,849.38,619.23
2018,8,18,14,0,898.0,115.0,3.8,31.1,858.0,819.67,600.72
2018,8,18,14,15,890.5,112.5,3.85,30.9,826.0,784.1,578.35
2018,8,18,14,30,883.0,110.0,3.9,30.7,794.0,745.8,552.83
2018,8,18,14,45,873.5,108.0,3.95,30.45,756.5,704.08,524.15
2018,8,18,15,0,864.0,106.0,4.0,30.2,719.0,660.19,493.22
2018,8,18,15,15,850.0,103.5,4.0,30.2,675.5,615.17,459.94
2018,8,18,15,30,836.0,101.0,4.0,30.2,632.0,564.08,421.52
2018,8,18,15,45,818.5,97.5,4.05,29.55,584.0,509.33,380.49
2018,8,18,16,0,801.0,94.0,4.1,28.9,536.0,454.25,337.75
2018,8,18,16,15,778.0,89.5,4.0,28.4,485.0,396.07,290.96
2018,8,18,16,30,755.0,85.0,3.9,27.9,434.0,338.77,243.61
2018,8,18,16,45,723.0,80.0,3.85,27.4,381.0,279.71,194.31
2018,8,18,17,0,691.0,75.0,3.8,26.9,328.0,220.82,145.14
2018,8,18,17,15,644.5,68.5,3.55,26.1,275.0,163.28,99.23
2018,8,18,17,30,598.0,62.0,3.3,25.3,222.0,110.68,61.37
2018,8,18,17,45,529.0,54.0,3.05,24.5,172.0,61.27,34.54
2018,8,18,18,0,460.0,46.0,2.8,23.7,122.0,37.85,26.66
2018,8,18,18,15,342.5,35.0,2.55,23.0,80.0,28.8,18.34
2018,8,18,18,30,225.0,24.0,2.3,22.3,38.0,19.82,6.16
2018,8,18,18,45,112.5,12.0,2.1,21.55,19.0,9.44,0.0
2018,8,18,19,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.8,20.45,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,15,37.5,4.5,0.85,17.6,4.5,0.0,0.0
2018,8,19,5,30,75.0,9.0,0.9,18.1,9.0,7.08,0.0
2018,8,19,5,45,216.0,20.5,0.95,18.65,38.5,16.99,0.0
2018,8,19,6,0,357.0,32.0,1.0,19.2,68.0,26.55,16.39
2018,8,19,6,15,454.5,40.5,1.05,19.75,114.5,33.51,23.3
2018,8,19,6,30,552.0,49.0,1.1,20.3,161.0,49.52,29.77
2018,8,19,6,45,614.0,55.0,1.15,20.9,213.5,97.25,52.46
2018,8,19,7,0,676.0,61.0,1.2,21.5,266.0,154.71,92.49
2018,8,19,7,15,718.0,65.5,1.35,22.3,320.5,210.75,137.18
2018,8,19,7,30,760.0,70.0,1.5,23.1,375.0,270.86,187.16
2018,8,19,7,45,790.5,72.5,1.65,23.9,428.5,329.17,236.27
2018,8,19,8,0,821.0,75.0,1.8,24.7,482.0,389.48,286.06
2018,8,19,8,15,842.5,78.0,1.95,25.45,533.5,447.33,332.84
2018,8,19,8,30,864.0,81.0,2.1,26.2,585.0,505.52,378.37
2018,8,19,8,45,881.0,83.5,2.3,26.9,633.0,560.84,420.61
2018,8,19,9,0,898.0,86.0,2.5,27.6,681.0,615.42,461.02
2018,8,19,9,15,905.5,89.5,2.6,28.05,722.0,663.9,496.03
2018,8,19,9,30,913.0,93.0,2.7,28.5,763.0,710.24,528.6
2018,8,19,9,45,916.5,98.0,2.8,28.9,798.0,752.77,557.81
2018,8,19,10,0,920.0,103.0,2.9,29.3,833.0,792.41,584.01
2018,8,19,10,15,927.5,104.0,2.95,29.6,863.0,828.41,606.57
2018,8,19,10,30,935.0,105.0,3.0,29.9,893.0,861.45,627.02
2018,8,19,10,45,940.5,106.0,3.1,30.15,916.0,889.69,644.68
2018,8,19,11,0,946.0,107.0,3.2,30.4,939.0,914.55,660.13
2018,8,19,11,15,950.5,107.0,3.25,30.5,954.5,934.11,672.25
2018,8,19,11,30,955.0,107.0,3.3,30.6,970.0,950.03,682.1
2018,8,19,11,45,957.0,107.0,3.35,30.7,977.0,959.99,688.22
2018,8,19,12,0,959.0,107.0,3.4,30.8,984.0,966.12,692.02
2018,8,19,12,15,960.5,105.0,3.45,30.8,982.5,966.08,692.27
2018,8,19,12,30,962.0,103.0,3.5,30.8,981.0,962.15,690.16
2018,8,19,12,45,962.0,102.0,3.55,30.8,972.0,953.92,685.41
2018,8,19,13,0,962.0,101.0,3.6,30.8,963.0,941.83,678.27
2018,8,19,13,15,959.0,100.0,3.6,30.65,945.5,923.34,667.15
2018,8,19,13,30,956.0,99.0,3.6,30.5,928.0,901.18,653.69
2018,8,19,13,45,952.0,97.5,3.6,30.4,903.0,874.16,636.91
2018,8,19,14,0,948.0,96.0,3.6,30.3,878.0,843.73,617.83
2018,8,19,14,15,941.5,94.5,3.6,30.1,846.0,808.15,595.44
2018,8,19,14,30,935.0,93.0,3.6,29.9,814.0,769.63,570.53
2018,8,19,14,45,926.5,91.0,3.55,29.65,776.0,726.53,540.71
2018,8,19,15,0,918.0,89.0,3.5,29.4,738.0,681.04,508.52
2018,8,19,15,15,905.0,86.5,3.5,29.4,693.0,630.26,471.39
2018,8,19,15,30,892.0,84.0,3.5,29.4,648.0,577.97,432.17
2018,8,19,15,45,876.0,81.5,3.45,28.75,599.5,522.97,390.73
2018,8,19,16,0,860.0,79.0,3.4,28.1,551.0,467.32,347.32
2018,8,19,16,15,838.5,75.5,3.35,27.55,499.0,408.4,299.89
2018,8,19,16,30,817.0,72.0,3.3,27.0,447.0,349.21,250.85
2018,8,19,16,45,786.5,68.0,3.25,26.5,392.5,287.94,199.37
2018,8,19,17,0,756.0,64.0,3.2,26.0,338.0,228.95,149.57
2018,8,19,17,15,709.5,59.5,3.0,25.1,283.5,169.53,101.83
2018,8,19,17,30,663.0,55.0,2.8,24.2,229.0,114.96,62.43
2018,8,19,17,45,591.0,48.0,2.65,23.3,177.0,59.48,31.71
2018,8,19,18,0,519.0,41.0,2.5,22.4,125.0,34.26,23.72
2018,8,19,18,15,390.0,32.0,2.45,21.65,82.0,26.57,16.51
2018,8,19,18,30,261.0,23.0,2.4,20.9,39.0,19.11,4.22
2018,8,19,18,45,130.5,11.5,2.3,20.15,19.5,9.05,0.0
2018,8,19,19,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,20,5,15,31.0,3.5,1.35,12.9,3.5,0.0,0.0
2018,8,20,5,30,62.0,7.0,1.5,13.3,7.0,5.51,0.0
2018,8,20,5,45,220.0,19.0,1.6,13.65,37.5,15.72,0.0
2018,8,20,6,0,378.0,31.0,1.7,14.0,68.0,25.82,16.08
2018,8,20,6,15,474.5,39.0,1.7,14.6,114.5,32.44,22.87
2018,8,20,6,30,571.0,47.0,1.7,15.2,161.0,50.27,29.62
2018,8,20,6,45,630.5,52.5,1.7,15.8,213.5,101.46,56.09
2018,8,20,7,0,690.0,58.0,1.7,16.4,266.0,156.47,95.34
2018,8,20,7,15,730.0,62.5,1.7,17.25,320.5,213.06,141.76
2018,8,20,7,30,770.0,67.0,1.7,18.1,375.0,273.48,193.17
2018,8,20,7,45,797.0,71.0,1.75,18.9,428.0,332.69,244.06
2018,8,20,8,0,824.0,75.0,1.8,19.7,481.0,393.54,295.13
2018,8,20,8,15,844.0,77.5,1.85,20.4,531.5,450.46,341.89
2018,8,20,8,30,864.0,80.0,1.9,21.1,582.0,507.62,387.22
2018,8,20,8,45,879.0,82.5,1.95,21.85,629.0,561.94,428.77
