Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,7,15,770.0,50.0,2.6,15.8,285.0,267.92,193.64
2018,9,9,7,30,816.0,54.0,2.5,16.5,341.0,335.03,252.33
2018,9,9,7,45,847.5,56.5,2.4,17.25,396.0,398.76,307.17
2018,9,9,8,0,879.0,59.0,2.3,18.0,451.0,464.43,361.48
2018,9,9,8,15,900.5,61.5,2.2,18.8,503.5,526.61,410.89
2018,9,9,8,30,922.0,64.0,2.1,19.6,556.0,588.93,458.2
2018,9,9,8,45,937.5,65.5,2.05,20.4,604.0,646.35,500.13
2018,9,9,9,0,953.0,67.0,2.0,21.2,652.0,702.65,539.55
2018,9,9,9,15,964.0,68.5,1.95,21.95,694.5,754.35,574.33
2018,9,9,9,30,975.0,70.0,1.9,22.7,737.0,803.94,604.52
2018,9,9,9,45,982.0,71.0,1.9,23.5,772.0,847.49,630.29
2018,9,9,10,0,989.0,72.0,1.9,24.3,807.0,888.12,653.7
2018,9,9,10,15,995.0,73.5,2.0,24.85,836.5,925.3,676.24
2018,9,9,10,30,1001.0,75.0,2.1,25.4,866.0,959.1,696.45
2018,9,9,10,45,1006.0,74.5,2.25,25.9,887.0,986.31,713.04
2018,9,9,11,0,1011.0,74.0,2.4,26.4,908.0,1009.76,727.26
2018,9,9,11,15,1013.5,74.0,2.5,26.75,921.5,1027.52,737.84
2018,9,9,11,30,1016.0,74.0,2.6,27.1,935.0,1041.21,745.97
2018,9,9,11,45,1017.5,74.0,2.75,27.4,940.0,1049.8,751.64
2018,9,9,12,0,1019.0,74.0,2.9,27.7,945.0,1054.19,754.78
2018,9,9,12,15,1015.5,75.5,3.0,27.85,941.0,1051.19,753.35
2018,9,9,12,30,1012.0,77.0,3.1,28.0,937.0,1043.99,749.41
2018,9,9,12,45,1006.5,79.0,3.2,28.1,924.5,1031.31,742.24
2018,9,9,13,0,1001.0,81.0,3.3,28.2,912.0,1014.62,732.59
2018,9,9,13,15,997.0,80.5,3.4,28.15,892.0,992.77,720.07
2018,9,9,13,30,993.0,80.0,3.5,28.1,872.0,967.1,705.05
2018,9,9,13,45,986.5,79.0,3.6,28.05,843.5,935.08,685.77
2018,9,9,14,0,980.0,78.0,3.7,28.0,815.0,899.67,664.09
2018,9,9,14,15,971.0,76.5,3.8,27.75,779.5,858.54,638.83
2018,9,9,14,30,962.0,75.0,3.9,27.5,744.0,814.58,611.29
2018,9,9,14,45,951.0,73.5,3.95,27.3,702.5,766.61,580.2
2018,9,9,15,0,940.0,72.0,4.0,27.1,661.0,716.46,545.58
2018,9,9,15,15,925.0,70.5,4.0,27.1,614.5,661.88,505.61
2018,9,9,15,30,910.0,69.0,4.0,27.1,568.0,606.06,463.61
2018,9,9,15,45,889.5,66.0,4.0,26.4,516.5,544.82,417.52
2018,9,9,16,0,869.0,63.0,4.0,25.7,465.0,483.53,369.61
2018,9,9,16,15,839.0,60.5,3.95,25.05,410.5,419.05,317.38
2018,9,9,16,30,809.0,58.0,3.9,24.4,356.0,356.83,265.16
2018,9,9,16,45,765.5,54.0,3.8,23.8,300.5,289.9,208.12
2018,9,9,17,0,722.0,50.0,3.7,23.2,245.0,227.0,153.78
2018,9,9,17,15,651.5,45.0,3.5,22.15,191.0,162.74,100.62
2018,9,9,17,30,581.0,40.0,3.3,21.1,137.0,106.56,57.51
2018,9,9,17,45,445.0,32.0,3.1,20.1,90.5,51.32,23.55
2018,9,9,18,0,309.0,24.0,2.9,19.1,44.0,20.04,6.65
2018,9,9,18,15,154.5,12.0,2.85,18.5,22.0,9.44,0.0
2018,9,9,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,5,45,134.5,9.5,1.85,12.4,15.5,7.47,0.0
2018,9,10,6,0,269.0,19.0,2.0,12.8,31.0,15.87,0.0
2018,9,10,6,15,425.0,26.5,2.1,13.45,75.0,36.76,16.45
2018,9,10,6,30,581.0,34.0,2.2,14.1,119.0,87.71,44.69
2018,9,10,6,45,654.5,38.5,2.3,14.75,172.0,142.49,85.68
2018,9,10,7,0,728.0,43.0,2.4,15.4,225.0,205.81,138.71
2018,9,10,7,15,772.5,46.5,2.35,16.2,280.0,268.32,193.91
2018,9,10,7,30,817.0,50.0,2.3,17.0,335.0,334.51,251.75
2018,9,10,7,45,846.5,52.5,2.25,17.85,389.5,397.53,305.84
2018,9,10,8,0,876.0,55.0,2.2,18.7,444.0,462.28,359.23
2018,9,10,8,15,896.5,57.5,2.2,19.6,495.5,523.81,408.12
2018,9,10,8,30,917.0,60.0,2.2,20.5,547.0,585.39,454.99
2018,9,10,8,45,932.0,62.0,2.2,21.4,594.5,642.78,496.92
2018,9,10,9,0,947.0,64.0,2.2,22.3,642.0,699.02,536.38
2018,9,10,9,15,954.5,67.5,2.25,23.0,684.0,750.13,571.32
2018,9,10,9,30,962.0,71.0,2.3,23.7,726.0,798.84,602.0
2018,9,10,9,45,966.0,74.5,2.35,24.35,761.0,842.19,628.65
2018,9,10,10,0,970.0,78.0,2.4,25.0,796.0,882.43,652.9
2018,9,10,10,15,977.0,79.0,2.55,25.45,825.5,919.3,676.03
2018,9,10,10,30,984.0,80.0,2.7,25.9,855.0,952.9,696.92
2018,9,10,10,45,989.5,80.0,2.8,26.35,876.5,980.64,713.52
2018,9,10,11,0,995.0,80.0,2.9,26.8,898.0,1004.7,727.77
2018,9,10,11,15,998.0,80.0,3.0,27.05,911.5,1022.61,738.71
2018,9,10,11,30,1001.0,80.0,3.1,27.3,925.0,1036.52,747.21
2018,9,10,11,45,1002.5,80.0,3.2,27.6,930.0,1044.92,752.19
2018,9,10,12,0,1004.0,80.0,3.3,27.9,935.0,1049.17,754.67
2018,9,10,12,15,1001.0,80.5,3.4,28.05,930.0,1045.49,752.67
2018,9,10,12,30,998.0,81.0,3.5,28.2,925.0,1037.67,748.19
2018,9,10,12,45,993.0,81.5,3.6,28.4,912.0,1023.88,739.84
2018,9,10,13,0,988.0,82.0,3.7,28.6,899.0,1006.14,729.03
2018,9,10,13,15,984.5,81.0,3.75,28.6,879.0,984.33,715.88
2018,9,10,13,30,981.0,80.0,3.8,28.6,859.0,958.73,700.27
2018,9,10,13,45,975.0,79.0,3.85,28.55,831.0,927.33,680.95
2018,9,10,14,0,969.0,78.0,3.9,28.5,803.0,892.55,659.29
2018,9,10,14,15,959.5,77.0,3.95,28.35,767.5,851.8,633.67
2018,9,10,14,30,950.0,76.0,4.0,28.2,732.0,808.3,605.9
2018,9,10,14,45,938.0,74.5,4.05,28.0,690.5,759.96,574.53
2018,9,10,15,0,926.0,73.0,4.1,27.8,649.0,709.58,539.76
2018,9,10,15,15,911.0,70.5,4.1,27.8,602.5,654.49,499.48
2018,9,10,15,30,896.0,68.0,4.1,27.8,556.0,598.2,457.2
2018,9,10,15,45,874.0,66.0,4.1,27.1,505.0,537.83,411.75
2018,9,10,16,0,852.0,64.0,4.1,26.4,454.0,477.58,364.68
2018,9,10,16,15,820.5,61.0,4.05,25.75,399.5,412.8,312.35
2018,9,10,16,30,789.0,58.0,4.0,25.1,345.0,350.58,260.28
2018,9,10,16,45,743.0,54.0,3.9,24.45,290.0,283.98,203.77
2018,9,10,17,0,697.0,50.0,3.8,23.8,235.0,221.74,150.22
2018,9,10,17,15,624.0,44.5,3.6,22.7,182.0,158.01,97.72
2018,9,10,17,30,551.0,39.0,3.4,21.6,129.0,102.73,55.41
2018,9,10,17,45,414.5,30.5,3.15,20.55,84.0,48.92,22.14
2018,9,10,18,0,278.0,22.0,2.9,19.5,39.0,18.29,3.7
2018,9,10,18,15,139.0,11.0,2.9,18.9,19.5,8.65,0.0
2018,9,10,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,5,45,114.5,9.5,2.7,12.65,14.5,0.0,0.0
2018,9,11,6,0,229.0,19.0,2.8,12.9,29.0,14.95,0.0
2018,9,11,6,15,385.5,27.5,2.85,13.45,71.5,36.64,16.13
2018,9,11,6,30,542.0,36.0,2.9,14.0,114.0,88.07,46.18
2018,9,11,6,45,621.5,41.0,3.0,14.55,166.5,142.18,87.04
2018,9,11,7,0,701.0,46.0,3.1,15.1,219.0,205.62,140.26
2018,9,11,7,15,747.0,49.5,3.05,15.8,273.5,267.08,194.83
2018,9,11,7,30,793.0,53.0,3.0,16.5,328.0,332.47,252.33
2018,9,11,7,45,824.5,56.0,3.0,17.2,382.0,395.57,307.01
2018,9,11,8,0,856.0,59.0,3.0,17.9,436.0,460.64,361.4
2018,9,11,8,15,878.0,61.0,3.0,18.6,487.5,521.41,410.59
2018,9,11,8,30,900.0,63.0,3.0,19.3,539.0,582.41,458.07
2018,9,11,8,45,916.0,65.0,3.0,20.05,586.5,639.61,500.87
2018,9,11,9,0,932.0,67.0,3.0,20.8,634.0,695.79,541.4
2018,9,11,9,15,943.5,68.5,3.05,21.45,676.0,746.9,577.1
2018,9,11,9,30,955.0,70.0,3.1,22.1,718.0,796.0,608.85
2018,9,11,9,45,963.5,71.0,3.15,22.75,753.5,839.91,636.5
2018,9,11,10,0,972.0,72.0,3.2,23.4,789.0,881.06,661.92
2018,9,11,10,15,978.0,73.0,3.3,23.85,817.5,917.1,684.45
2018,9,11,10,30,984.0,74.0,3.4,24.3,846.0,949.81,704.65
2018,9,11,10,45,988.0,75.0,3.5,24.7,867.0,977.2,721.41
2018,9,11,11,0,992.0,76.0,3.6,25.1,888.0,1000.86,735.72
2018,9,11,11,15,994.0,76.5,3.7,25.35,901.0,1018.24,746.42
2018,9,11,11,30,996.0,77.0,3.8,25.6,914.0,1031.61,754.62
2018,9,11,11,45,996.5,77.0,3.9,25.85,918.5,1038.94,759.01
2018,9,11,12,0,997.0,77.0,4.0,26.1,923.0,1042.12,760.87
2018,9,11,12,15,996.0,77.0,4.1,26.2,919.0,1039.73,759.69
2018,9,11,12,30,995.0,77.0,4.2,26.3,915.0,1033.19,755.95
2018,9,11,12,45,993.0,76.5,4.3,26.45,903.0,1021.08,748.53
2018,9,11,13,0,991.0,76.0,4.4,26.6,891.0,1004.94,738.56
2018,9,11,13,15,987.0,75.0,4.45,26.5,870.5,982.49,724.93
2018,9,11,13,30,983.0,74.0,4.5,26.4,850.0,956.28,708.81
2018,9,11,13,45,977.5,73.0,4.6,26.35,822.5,925.13,689.57
2018,9,11,14,0,972.0,72.0,4.7,26.3,795.0,890.57,668.05
2018,9,11,14,15,964.0,70.5,4.7,26.05,760.0,850.26,642.21
2018,9,11,14,30,956.0,69.0,4.7,25.8,725.0,807.09,614.14
2018,9,11,14,45,945.0,67.5,4.7,25.6,684.0,759.14,582.23
2018,9,11,15,0,934.0,66.0,4.7,25.4,643.0,709.04,547.21
2018,9,11,15,15,919.0,64.0,4.7,25.4,596.5,654.02,506.25
2018,9,11,15,30,904.0,62.0,4.7,25.4,550.0,597.79,463.27
2018,9,11,15,45,883.0,60.0,4.65,24.5,499.0,537.47,417.3
2018,9,11,16,0,862.0,58.0,4.6,23.6,448.0,477.19,369.58
2018,9,11,16,15,833.0,55.0,4.55,22.95,394.5,412.86,316.64
2018,9,11,16,30,804.0,52.0,4.5,22.3,341.0,350.14,263.22
2018,9,11,16,45,761.5,48.5,4.4,21.65,286.5,284.92,206.7
2018,9,11,17,0,719.0,45.0,4.3,21.0,232.0,222.96,152.3
2018,9,11,17,15,650.0,40.5,4.1,20.15,179.5,159.55,98.92
2018,9,11,17,30,581.0,36.0,3.9,19.3,127.0,104.03,55.62
2018,9,11,17,45,445.0,28.5,3.7,18.4,82.5,50.57,22.53
2018,9,11,18,0,309.0,21.0,3.5,17.5,38.0,17.57,0.74
2018,9,11,18,15,154.5,10.5,3.4,16.95,19.0,8.26,0.0
2018,9,11,18,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,112.5,9.0,2.35,11.6,13.5,0.0,0.0
2018,9,12,6,0,225.0,18.0,2.4,11.8,27.0,14.16,0.0
2018,9,12,6,15,379.0,26.0,2.45,12.3,68.5,36.86,15.65
2018,9,12,6,30,533.0,34.0,2.5,12.8,110.0,87.62,46.04
2018,9,12,6,45,611.5,39.0,2.6,13.3,161.5,141.24,87.12
2018,9,12,7,0,690.0,44.0,2.7,13.8,213.0,204.07,140.3
2018,9,12,7,15,737.5,48.0,2.7,14.45,267.5,265.88,195.4
2018,9,12,7,30,785.0,52.0,2.7,15.1,322.0,331.78,253.52
2018,9,12,7,45,816.5,54.5,2.7,15.75,375.5,393.97,307.65
2018,9,12,8,0,848.0,57.0,2.7,16.4,429.0,458.15,361.52
2018,9,12,8,15,869.5,59.0,2.75,17.05,479.5,518.26,410.49
2018,9,12,8,30,891.0,61.0,2.8,17.7,530.0,578.56,457.81
2018,9,12,8,45,906.5,63.0,2.8,18.35,576.5,635.01,500.4
2018,9,12,9,0,922.0,65.0,2.8,19.0,623.0,690.42,540.72
2018,9,12,9,15,931.5,68.0,2.85,19.4,664.5,741.28,576.75
2018,9,12,9,30,941.0,71.0,2.9,19.8,706.0,789.98,609.04
2018,9,12,9,45,946.5,73.0,2.95,20.2,740.0,832.04,636.25
2018,9,12,10,0,952.0,75.0,3.0,20.6,774.0,871.18,661.19
2018,9,12,10,15,959.0,75.5,3.1,20.8,802.5,906.87,684.45
2018,9,12,10,30,966.0,76.0,3.2,21.0,831.0,939.36,705.47
2018,9,12,10,45,971.0,76.5,3.3,21.15,852.0,966.64,723.11
2018,9,12,11,0,976.0,77.0,3.4,21.3,873.0,990.29,738.39
2018,9,12,11,15,979.0,77.0,3.45,21.45,886.0,1007.75,749.26
2018,9,12,11,30,982.0,77.0,3.5,21.6,899.0,1021.29,757.67
2018,9,12,11,45,983.5,77.0,3.6,21.7,904.0,1029.38,763.15
2018,9,12,12,0,985.0,77.0,3.7,21.8,909.0,1033.4,766.09
2018,9,12,12,15,983.0,77.5,3.8,21.85,905.0,1030.5,764.75
2018,9,12,12,30,981.0,78.0,3.9,21.9,901.0,1023.52,760.87
2018,9,12,12,45,976.5,79.5,4.0,21.95,889.0,1011.23,753.57
2018,9,12,13,0,972.0,81.0,4.1,22.0,877.0,995.02,743.74
2018,9,12,13,15,969.0,80.0,4.2,21.85,857.5,973.72,731.1
2018,9,12,13,30,966.0,79.0,4.3,21.7,838.0,948.68,715.91
2018,9,12,13,45,961.5,77.5,4.4,21.6,811.0,918.19,696.78
2018,9,12,14,0,957.0,76.0,4.5,21.5,784.0,884.3,675.4
2018,9,12,14,15,948.5,74.5,4.55,21.25,749.0,843.97,649.41
2018,9,12,14,30,940.0,73.0,4.6,21.0,714.0,800.88,621.14
2018,9,12,14,45,928.5,71.0,4.7,20.75,673.0,752.55,588.93
2018,9,12,15,0,917.0,69.0,4.8,20.5,632.0,702.18,553.43
2018,9,12,15,15,901.5,67.5,4.8,20.5,586.0,648.05,512.2
2018,9,12,15,30,886.0,66.0,4.8,20.5,540.0,592.8,469.02
2018,9,12,15,45,864.5,63.5,4.8,19.7,489.5,532.49,422.03
2018,9,12,16,0,843.0,61.0,4.8,18.9,439.0,472.32,373.35
2018,9,12,16,15,812.5,58.0,4.7,18.4,385.5,408.3,319.36
2018,9,12,16,30,782.0,55.0,4.6,17.9,332.0,346.85,265.82
2018,9,12,16,45,736.0,51.5,4.55,17.4,278.0,281.03,207.91
2018,9,12,17,0,690.0,48.0,4.5,16.9,224.0,219.59,153.15
2018,9,12,17,15,615.0,43.0,4.25,16.3,172.0,156.22,99.14
2018,9,12,17,30,540.0,38.0,4.0,15.7,120.0,101.54,55.97
2018,9,12,17,45,390.5,29.0,3.8,15.15,76.0,47.27,21.39
2018,9,12,18,0,241.0,20.0,3.6,14.6,32.0,16.61,0.0
2018,9,12,18,15,120.5,10.0,3.4,14.2,16.0,7.87,0.0
2018,9,12,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,13,5,45,97.0,9.0,1.85,11.45,12.5,0.0,0.0
2018,9,13,6,0,194.0,18.0,2.0,11.7,25.0,14.16,0.0
2018,9,13,6,15,344.5,27.0,2.1,12.2,65.0,38.04,16.51
2018,9,13,6,30,495.0,36.0,2.2,12.7,105.0,86.58,46.44
2018,9,13,6,45,576.0,41.5,2.25,13.15,155.5,140.12,87.82
2018,9,13,7,0,657.0,47.0,2.3,13.6,206.0,202.18,140.28
2018,9,13,7,15,706.5,51.0,2.3,14.2,259.5,262.83,194.19
2018,9,13,7,30,756.0,55.0,2.3,14.8,313.0,328.41,251.76
2018,9,13,7,45,789.5,58.0,2.3,15.4,366.0,390.98,305.88
2018,9,13,8,0,823.0,61.0,2.3,16.0,419.0,453.94,358.53
2018,9,13,8,15,846.5,63.0,2.3,16.6,469.5,513.82,406.98
2018,9,13,8,30,870.0,65.0,2.3,17.2,520.0,574.15,453.93
2018,9,13,8,45,887.0,67.0,2.3,17.8,567.0,630.53,496.24
2018,9,13,9,0,904.0,69.0,2.3,18.4,614.0,686.05,536.45
2018,9,13,9,15,915.0,71.0,2.3,18.9,655.0,736.1,571.16
2018,9,13,9,30,926.0,73.0,2.3,19.4,696.0,784.17,602.23
2018,9,13,9,45,933.5,75.0,2.25,19.9,730.5,827.21,628.91
2018,9,13,10,0,941.0,77.0,2.2,20.4,765.0,867.51,653.28
2018,9,13,10,15,948.0,78.0,2.25,20.8,793.5,903.36,675.48
2018,9,13,10,30,955.0,79.0,2.3,21.2,822.0,936.04,695.45
2018,9,13,10,45,960.0,79.5,2.3,21.55,843.0,963.01,711.22
2018,9,13,11,0,965.0,80.0,2.3,21.9,864.0,986.38,724.64
2018,9,13,11,15,967.5,80.0,2.35,22.1,876.5,1003.13,734.76
2018,9,13,11,30,970.0,80.0,2.4,22.3,889.0,1015.98,742.51
2018,9,13,11,45,971.0,80.0,2.5,22.55,893.5,1023.43,747.31
2018,9,13,12,0,972.0,80.0,2.6,22.8,898.0,1026.84,749.66
2018,9,13,12,15,971.0,80.0,2.75,22.9,894.0,1024.28,749.21
2018,9,13,12,30,970.0,80.0,2.9,23.0,890.0,1017.69,746.25
2018,9,13,12,45,966.5,80.5,3.0,23.05,878.0,1005.27,739.25
2018,9,13,13,0,963.0,81.0,3.1,23.1,866.0,988.96,729.8
2018,9,13,13,15,959.0,80.5,3.25,23.0,846.0,967.33,717.65
2018,9,13,13,30,955.0,80.0,3.4,22.9,826.0,942.05,702.98
2018,9,13,13,45,949.0,78.5,3.5,22.8,798.5,910.44,683.58
2018,9,13,14,0,943.0,77.0,3.6,22.7,771.0,875.56,661.8
2018,9,13,14,15,934.5,75.5,3.7,22.45,736.5,835.59,636.62
2018,9,13,14,30,926.0,74.0,3.8,22.2,702.0,792.9,609.18
2018,9,13,14,45,914.0,73.0,3.85,21.95,661.5,745.74,577.92
2018,9,13,15,0,902.0,72.0,3.9,21.7,621.0,696.61,543.51
2018,9,13,15,15,886.0,70.0,3.9,21.7,575.0,642.21,502.75
2018,9,13,15,30,870.0,68.0,3.9,21.7,529.0,586.79,460.1
2018,9,13,15,45,848.0,65.0,4.0,20.95,478.5,526.41,413.82
2018,9,13,16,0,826.0,62.0,4.1,20.2,428.0,466.26,365.86
2018,9,13,16,15,795.0,59.0,4.1,19.65,375.5,404.31,314.29
2018,9,13,16,30,764.0,56.0,4.1,19.1,323.0,342.23,260.95
2018,9,13,16,45,717.5,52.0,4.1,18.55,269.5,276.71,203.86
2018,9,13,17,0,671.0,48.0,4.1,18.0,216.0,215.68,149.9
2018,9,13,17,15,595.0,42.0,4.0,17.3,164.5,152.28,96.27
2018,9,13,17,30,519.0,36.0,3.9,16.6,113.0,97.78,53.42
2018,9,13,17,45,370.0,27.5,3.8,15.9,71.0,45.32,19.95
2018,9,13,18,0,221.0,19.0,3.7,15.2,29.0,15.77,0.0
2018,9,13,18,15,110.5,9.5,3.6,14.8,14.5,7.47,0.0
2018,9,13,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,5,45,85.0,8.0,1.2,10.55,11.0,0.0,0.0
2018,9,14,6,0,170.0,16.0,1.3,10.8,22.0,12.59,0.0
2018,9,14,6,15,340.0,25.0,1.35,11.35,63.0,37.67,15.6
2018,9,14,6,30,510.0,34.0,1.4,11.9,104.0,89.54,48.14
2018,9,14,6,45,603.5,38.0,1.45,12.4,156.5,143.95,90.02
2018,9,14,7,0,697.0,42.0,1.5,12.9,209.0,209.35,145.05
2018,9,14,7,15,743.5,46.0,1.45,13.7,263.0,271.59,200.29
2018,9,14,7,30,790.0,50.0,1.4,14.5,317.0,337.63,257.83
2018,9,14,7,45,821.0,52.5,1.35,15.25,370.5,400.06,311.09
2018,9,14,8,0,852.0,55.0,1.3,16.0,424.0,464.41,363.67
2018,9,14,8,15,873.0,57.0,1.1,16.85,474.0,524.55,409.79
2018,9,14,8,30,894.0,59.0,0.9,17.7,524.0,584.82,453.26
2018,9,14,8,45,909.5,60.5,0.65,18.55,570.5,640.9,490.45
2018,9,14,9,0,925.0,62.0,0.4,19.4,617.0,695.92,524.13
2018,9,14,9,15,933.5,65.0,0.6,20.15,658.0,746.18,558.63
2018,9,14,9,30,942.0,68.0,0.8,20.9,699.0,794.18,590.14
2018,9,14,9,45,947.0,71.5,1.0,21.65,733.5,837.44,618.15
2018,9,14,10,0,952.0,75.0,1.2,22.4,768.0,877.72,643.93
2018,9,14,10,15,958.5,76.0,1.35,22.75,796.5,913.43,666.84
2018,9,14,10,30,965.0,77.0,1.5,23.1,825.0,945.89,687.61
2018,9,14,10,45,969.5,77.5,1.65,23.5,845.5,972.57,704.52
2018,9,14,11,0,974.0,78.0,1.8,23.9,866.0,995.59,719.14
2018,9,14,11,15,976.0,78.0,1.95,24.1,878.0,1011.92,730.13
2018,9,14,11,30,978.0,78.0,2.1,24.3,890.0,1024.31,738.73
2018,9,14,11,45,979.5,77.5,2.2,24.5,894.5,1031.66,743.66
2018,9,14,12,0,981.0,77.0,2.3,24.7,899.0,1034.94,746.16
2018,9,14,12,15,979.0,77.5,2.4,24.75,894.5,1031.85,745.19
2018,9,14,12,30,977.0,78.0,2.5,24.8,890.0,1024.69,741.77
2018,9,14,12,45,973.5,78.5,2.65,24.85,878.0,1012.09,735.44
2018,9,14,13,0,970.0,79.0,2.8,24.9,866.0,995.58,726.6
2018,9,14,13,15,965.5,78.5,2.85,24.8,845.5,973.26,713.52
2018,9,14,13,30,961.0,78.0,2.9,24.7,825.0,947.28,698.05
2018,9,14,13,45,807.0,137.0,3.0,24.6,749.5,860.45,641.94
2018,9,14,14,0,653.0,196.0,3.1,24.5,674.0,770.38,580.85
2018,9,14,14,15,763.5,145.0,3.15,24.3,678.0,784.62,594.8
2018,9,14,14,30,874.0,94.0,3.2,24.1,682.0,775.7,590.4
2018,9,14,14,45,890.0,82.5,3.25,23.85,650.0,739.89,567.34
2018,9,14,15,0,906.0,71.0,3.3,23.6,618.0,699.64,539.89
2018,9,14,15,15,889.5,68.5,3.3,23.6,571.5,644.1,498.9
2018,9,14,15,30,873.0,66.0,3.3,23.6,525.0,587.6,456.11
2018,9,14,15,45,851.0,64.0,3.4,22.8,475.0,528.03,411.18
2018,9,14,16,0,829.0,62.0,3.5,22.0,425.0,468.68,364.51
2018,9,14,16,15,797.0,59.0,3.5,21.4,372.0,406.1,313.1
2018,9,14,16,30,765.0,56.0,3.5,20.8,319.0,343.45,259.93
2018,9,14,16,45,717.0,51.5,3.5,20.2,265.0,276.83,202.52
2018,9,14,17,0,669.0,47.0,3.5,19.6,211.0,214.91,148.32
2018,9,14,17,15,590.0,41.5,3.4,18.8,160.0,151.48,95.14
2018,9,14,17,30,511.0,36.0,3.3,18.0,109.0,97.29,52.87
2018,9,14,17,45,360.5,27.5,3.2,17.25,68.0,45.22,19.55
2018,9,14,18,0,210.0,19.0,3.1,16.5,27.0,14.95,0.0
2018,9,14,18,15,105.0,9.5,3.05,16.0,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,92.0,8.0,2.7,11.0,11.0,0.0,0.0
2018,9,15,6,0,184.0,16.0,2.8,11.2,22.0,12.59,0.0
2018,9,15,6,15,351.5,24.5,2.9,11.6,62.5,39.26,15.68
2018,9,15,6,30,519.0,33.0,3.0,12.0,103.0,91.76,49.33
2018,9,15,6,45,601.0,39.0,3.1,12.45,154.5,146.92,92.9
2018,9,15,7,0,683.0,45.0,3.2,12.9,206.0,211.78,148.53
2018,9,15,7,15,733.0,48.5,3.2,13.45,260.5,273.98,204.49
2018,9,15,7,30,783.0,52.0,3.2,14.0,315.0,341.1,264.06
2018,9,15,7,45,816.5,54.5,3.2,14.6,369.0,403.45,318.66
2018,9,15,8,0,850.0,57.0,3.2,15.2,423.0,468.84,373.83
2018,9,15,8,15,873.5,59.5,3.1,15.75,474.5,530.79,424.25
2018,9,15,8,30,897.0,62.0,3.0,16.3,526.0,593.13,472.97
2018,9,15,8,45,915.0,63.0,2.95,16.85,573.5,650.43,516.28
2018,9,15,9,0,933.0,64.0,2.9,17.4,621.0,706.86,557.43
2018,9,15,9,15,942.0,67.0,2.9,17.85,662.5,757.81,592.58
2018,9,15,9,30,951.0,70.0,2.9,18.3,704.0,806.52,624.5
2018,9,15,9,45,956.5,74.0,2.9,18.75,739.5,851.01,652.98
2018,9,15,10,0,962.0,78.0,2.9,19.2,775.0,892.51,679.01
2018,9,15,10,15,970.0,78.5,2.95,19.55,804.5,929.23,702.15
2018,9,15,10,30,978.0,79.0,3.0,19.9,834.0,962.74,722.99
2018,9,15,10,45,983.0,79.5,3.05,20.25,855.0,990.11,739.66
2018,9,15,11,0,988.0,80.0,3.1,20.6,876.0,1013.78,753.91
2018,9,15,11,15,991.5,79.5,3.15,20.85,889.0,1031.12,764.34
2018,9,15,11,30,995.0,79.0,3.2,21.1,902.0,1044.48,772.29
2018,9,15,11,45,996.5,79.5,3.25,21.35,907.0,1052.93,777.17
2018,9,15,12,0,998.0,80.0,3.3,21.6,912.0,1057.24,779.52
2018,9,15,12,15,997.0,79.5,3.45,21.7,907.5,1053.89,778.3
2018,9,15,12,30,996.0,79.0,3.6,21.8,903.0,1046.4,774.49
2018,9,15,12,45,994.0,78.5,3.7,21.9,891.0,1033.84,767.05
2018,9,15,13,0,992.0,78.0,3.8,22.0,879.0,1017.25,757.04
2018,9,15,13,15,987.5,78.0,3.85,21.95,858.5,994.96,743.38
2018,9,15,13,30,983.0,78.0,3.9,21.9,838.0,968.91,727.24
2018,9,15,13,45,977.0,76.5,4.0,21.85,809.5,936.33,706.91
2018,9,15,14,0,971.0,75.0,4.1,21.8,781.0,900.39,684.13
2018,9,15,14,15,962.5,73.5,4.15,21.65,745.5,859.25,657.54
2018,9,15,14,30,954.0,72.0,4.2,21.5,710.0,815.32,628.69
2018,9,15,14,45,942.0,70.5,4.25,21.3,668.5,766.27,595.93
2018,9,15,15,0,930.0,69.0,4.3,21.1,627.0,715.2,560.25
2018,9,15,15,15,913.5,67.5,4.3,21.1,580.0,659.52,518.4
2018,9,15,15,30,897.0,66.0,4.3,21.1,533.0,602.8,474.58
2018,9,15,15,45,874.5,63.5,4.45,20.4,481.5,541.1,427.31
2018,9,15,16,0,852.0,61.0,4.6,19.7,430.0,479.63,378.19
2018,9,15,16,15,820.0,58.0,4.6,19.15,376.0,414.19,323.54
2018,9,15,16,30,788.0,55.0,4.6,18.6,322.0,351.67,269.41
2018,9,15,16,45,739.0,51.0,4.65,18.05,267.0,283.79,209.99
2018,9,15,17,0,690.0,47.0,4.7,17.5,212.0,220.68,153.9
2018,9,15,17,15,609.5,41.0,4.6,16.8,160.0,155.1,98.13
2018,9,15,17,30,529.0,35.0,4.5,16.1,108.0,98.97,53.76
2018,9,15,17,45,372.0,26.0,4.4,15.4,66.5,44.93,18.57
2018,9,15,18,0,215.0,17.0,4.3,14.7,25.0,13.38,0.0
2018,9,15,18,15,107.5,8.5,4.15,14.25,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,5,45,98.5,8.0,2.1,9.6,11.0,0.0,0.0
2018,9,16,6,0,197.0,16.0,2.2,9.8,22.0,12.59,0.0
2018,9,16,6,15,372.0,24.5,2.3,10.45,63.5,41.82,16.32
2018,9,16,6,30,547.0,33.0,2.4,11.1,105.0,97.11,52.5
2018,9,16,6,45,629.0,38.5,2.5,11.7,157.5,153.89,97.82
2018,9,16,7,0,711.0,44.0,2.6,12.3,210.0,220.3,155.06
2018,9,16,7,15,759.5,47.5,2.65,13.1,265.0,283.91,212.26
2018,9,16,7,30,808.0,51.0,2.7,13.9,320.0,351.3,271.87
2018,9,16,7,45,839.5,53.5,2.75,14.7,374.0,415.19,327.38
2018,9,16,8,0,871.0,56.0,2.8,15.5,428.0,481.01,382.39
2018,9,16,8,15,891.5,58.5,2.75,16.2,479.0,542.56,431.95
2018,9,16,8,30,912.0,61.0,2.7,16.9,530.0,604.13,479.5
2018,9,16,8,45,928.0,62.5,2.65,17.55,577.5,661.46,522.14
2018,9,16,9,0,944.0,64.0,2.6,18.2,625.0,717.7,562.4
2018,9,16,9,15,955.5,65.0,2.45,18.8,666.5,768.73,595.66
2018,9,16,9,30,967.0,66.0,2.3,19.4,708.0,817.67,625.73
2018,9,16,9,45,975.0,68.0,2.2,20.0,744.0,862.56,652.58
2018,9,16,10,0,983.0,70.0,2.1,20.6,780.0,904.59,676.9
2018,9,16,10,15,989.0,70.5,2.05,21.15,808.0,940.16,697.09
2018,9,16,10,30,995.0,71.0,2.0,21.7,836.0,972.33,714.82
2018,9,16,10,45,999.0,72.0,1.9,22.2,857.0,999.65,728.73
2018,9,16,11,0,1003.0,73.0,1.8,22.7,878.0,1023.16,740.03
2018,9,16,11,15,1005.0,73.0,1.8,23.1,890.0,1039.75,748.58
2018,9,16,11,30,1007.0,73.0,1.8,23.5,902.0,1052.27,754.72
2018,9,16,11,45,1006.5,73.0,1.8,23.85,905.0,1058.24,757.05
2018,9,16,12,0,1006.0,73.0,1.8,24.2,908.0,1060.0,756.97
2018,9,16,12,15,1004.0,74.0,1.9,24.3,904.0,1057.2,756.41
2018,9,16,12,30,1002.0,75.0,2.0,24.4,900.0,1050.24,753.35
2018,9,16,12,45,998.5,75.5,2.15,24.55,887.5,1037.17,747.0
2018,9,16,13,0,995.0,76.0,2.3,24.7,875.0,1020.1,738.09
2018,9,16,13,15,990.0,75.5,2.35,24.65,854.0,996.63,724.54
2018,9,16,13,30,985.0,75.0,2.4,24.6,833.0,969.43,708.6
2018,9,16,13,45,978.0,74.0,2.5,24.55,804.0,936.36,689.2
2018,9,16,14,0,971.0,73.0,2.6,24.5,775.0,899.98,667.4
2018,9,16,14,15,961.0,72.0,2.7,24.3,739.0,858.07,641.96
2018,9,16,14,30,951.0,71.0,2.8,24.1,703.0,813.48,614.26
2018,9,16,14,45,939.0,69.5,2.9,23.95,661.0,764.45,582.84
2018,9,16,15,0,927.0,68.0,3.0,23.8,619.0,713.42,548.57
2018,9,16,15,15,910.5,66.0,3.0,23.8,572.0,657.24,507.51
2018,9,16,15,30,894.0,64.0,3.0,23.8,525.0,600.06,464.51
2018,9,16,15,45,871.0,62.0,3.2,23.05,474.0,538.69,418.75
2018,9,16,16,0,848.0,60.0,3.4,22.3,423.0,477.63,371.11
2018,9,16,16,15,815.0,57.0,3.4,21.65,369.0,411.92,317.43
2018,9,16,16,30,782.0,54.0,3.4,21.0,315.0,349.31,264.29
2018,9,16,16,45,731.5,49.5,3.45,20.35,260.0,280.77,205.37
2018,9,16,17,0,681.0,45.0,3.5,19.7,205.0,217.23,149.78
2018,9,16,17,15,598.5,39.5,3.4,18.8,153.5,152.27,95.3
2018,9,16,17,30,516.0,34.0,3.3,17.9,102.0,96.98,52.07
2018,9,16,17,45,347.5,25.0,3.25,17.0,61.5,42.89,16.8
2018,9,16,18,0,179.0,16.0,3.2,16.1,21.0,12.59,0.0
2018,9,16,18,15,89.5,8.0,3.15,15.65,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.55,10.55,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.7,10.8,20.0,11.8,0.0
2018,9,17,6,15,361.5,23.0,1.8,11.4,60.0,42.38,16.01
2018,9,17,6,30,533.0,31.0,1.9,12.0,100.0,95.93,51.68
2018,9,17,6,45,615.0,36.5,2.05,12.6,151.5,152.05,96.6
2018,9,17,7,0,697.0,42.0,2.2,13.2,203.0,217.82,153.18
2018,9,17,7,15,745.5,46.0,2.15,13.85,257.5,281.17,209.91
2018,9,17,7,30,794.0,50.0,2.1,14.5,312.0,348.29,268.88
2018,9,17,7,45,826.0,53.0,2.1,15.2,366.0,412.17,323.86
2018,9,17,8,0,858.0,56.0,2.1,15.9,420.0,478.07,378.35
2018,9,17,8,15,880.5,58.0,2.05,16.6,471.0,539.48,427.13
2018,9,17,8,30,903.0,60.0,2.0,17.3,522.0,601.13,474.03
2018,9,17,8,45,919.0,61.5,1.95,18.05,569.0,658.01,515.42
2018,9,17,9,0,935.0,63.0,1.9,18.8,616.0,713.82,554.4
2018,9,17,9,15,943.0,66.0,1.85,19.4,656.5,764.1,586.85
2018,9,17,9,30,951.0,69.0,1.8,20.0,697.0,812.03,616.36
2018,9,17,9,45,955.5,73.0,1.8,20.6,732.0,855.65,642.82
2018,9,17,10,0,960.0,77.0,1.8,21.2,767.0,896.2,666.83
2018,9,17,10,15,966.5,77.5,1.85,21.7,795.0,931.45,687.89
2018,9,17,10,30,973.0,78.0,1.9,22.2,823.0,963.41,706.71
2018,9,17,10,45,977.5,78.5,2.0,22.65,843.5,990.07,722.78
2018,9,17,11,0,982.0,79.0,2.1,23.1,864.0,1013.03,736.52
2018,9,17,11,15,984.5,79.5,2.25,23.35,876.5,1030.25,747.84
2018,9,17,11,30,987.0,80.0,2.4,23.6,889.0,1043.48,756.73
2018,9,17,11,45,988.0,79.5,2.55,23.85,892.5,1050.13,761.53
2018,9,17,12,0,989.0,79.0,2.7,24.1,896.0,1052.66,763.83
2018,9,17,12,15,987.5,79.5,2.85,24.15,892.0,1049.73,763.33
2018,9,17,12,30,986.0,80.0,3.0,24.2,888.0,1042.69,760.29
2018,9,17,12,45,982.0,80.5,3.15,24.2,875.0,1029.21,753.28
2018,9,17,13,0,978.0,81.0,3.3,24.2,862.0,1011.78,743.74
2018,9,17,13,15,974.0,80.0,3.4,24.05,841.5,988.9,730.64
2018,9,17,13,30,970.0,79.0,3.5,23.9,821.0,962.31,715.04
2018,9,17,13,45,963.5,78.5,3.6,23.75,793.0,930.5,695.85
2018,9,17,14,0,957.0,78.0,3.7,23.6,765.0,895.41,674.26
2018,9,17,14,15,948.0,76.5,3.8,23.3,729.5,854.12,648.54
2018,9,17,14,30,939.0,75.0,3.9,23.0,694.0,810.13,620.55
2018,9,17,14,45,926.5,73.5,4.0,22.7,652.5,761.12,588.52
2018,9,17,15,0,914.0,72.0,4.1,22.4,611.0,710.17,553.6
2018,9,17,15,15,897.0,69.5,4.1,22.4,564.0,653.64,511.43
2018,9,17,15,30,880.0,67.0,4.1,22.4,517.0,596.18,467.41
2018,9,17,15,45,856.5,64.5,4.2,21.5,466.0,534.64,420.58
2018,9,17,16,0,833.0,62.0,4.3,20.6,415.0,473.49,372.13
2018,9,17,16,15,799.5,58.5,4.3,19.9,361.0,409.43,319.09
2018,9,17,16,30,766.0,55.0,4.3,19.2,307.0,345.33,264.2
2018,9,17,16,45,714.5,51.0,4.3,18.55,253.0,277.81,205.41
2018,9,17,17,0,663.0,47.0,4.3,17.9,199.0,215.39,150.2
2018,9,17,17,15,575.5,40.5,4.25,17.1,147.5,149.54,94.66
2018,9,17,17,30,488.0,34.0,4.2,16.3,96.0,93.49,50.56
2018,9,17,17,45,322.5,24.5,4.1,15.5,57.5,41.23,15.38
2018,9,17,18,0,157.0,15.0,4.0,14.7,19.0,11.8,0.0
2018,9,17,18,15,78.5,7.5,3.9,14.25,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,5,45,81.0,7.5,1.9,10.15,9.5,0.0,0.0
2018,9,18,6,0,162.0,15.0,2.0,10.4,19.0,11.8,0.0
2018,9,18,6,15,328.5,24.5,2.1,10.8,57.5,42.4,15.98
2018,9,18,6,30,495.0,34.0,2.2,11.2,96.0,96.13,53.42
2018,9,18,6,45,580.5,40.0,2.25,11.65,147.0,151.45,98.06
2018,9,18,7,0,666.0,46.0,2.3,12.1,198.0,216.87,154.5
2018,9,18,7,15,718.0,50.5,2.25,12.7,252.5,280.23,211.28
2018,9,18,7,30,770.0,55.0,2.2,13.3,307.0,348.78,271.5
2018,9,18,7,45,804.5,58.0,2.15,13.95,361.0,413.13,326.87
2018,9,18,8,0,839.0,61.0,2.1,14.6,415.0,477.47,380.2
2018,9,18,8,15,862.5,63.5,2.05,15.25,466.0,539.01,429.27
2018,9,18,8,30,886.0,66.0,2.0,15.9,517.0,600.93,476.59
2018,9,18,8,45,903.5,67.5,1.9,16.6,564.0,657.97,518.04
2018,9,18,9,0,921.0,69.0,1.8,17.3,611.0,714.12,557.1
2018,9,18,9,15,934.0,71.0,1.8,17.95,653.0,766.31,591.34
2018,9,18,9,30,947.0,73.0,1.8,18.6,695.0,816.59,622.9
2018,9,18,9,45,957.0,73.0,1.8,19.25,730.0,860.07,649.22
2018,9,18,10,0,967.0,73.0,1.8,19.9,765.0,900.88,673.37
2018,9,18,10,15,973.0,74.0,1.9,20.4,793.0,936.4,695.26
2018,9,18,10,30,979.0,75.0,2.0,20.9,821.0,968.57,714.89
2018,9,18,10,45,983.5,75.5,2.1,21.35,841.5,995.29,731.07
2018,9,18,11,0,988.0,76.0,2.2,21.8,862.0,1018.28,744.9
2018,9,18,11,15,990.0,76.5,2.3,22.15,874.0,1035.03,755.08
2018,9,18,11,30,992.0,77.0,2.4,22.5,886.0,1047.76,762.82
2018,9,18,11,45,991.5,77.5,2.5,22.8,889.5,1053.98,766.69
2018,9,18,12,0,991.0,78.0,2.6,23.1,893.0,1056.05,768.07
2018,9,18,12,15,988.5,79.0,2.7,23.25,888.5,1052.59,766.5
2018,9,18,12,30,986.0,80.0,2.8,23.4,884.0,1045.03,762.44
2018,9,18,12,45,981.0,80.5,2.9,23.55,870.5,1030.48,753.97
2018,9,18,13,0,976.0,81.0,3.0,23.7,857.0,1012.03,743.05
2018,9,18,13,15,971.0,81.0,3.1,23.65,836.5,989.24,729.89
2018,9,18,13,30,966.0,81.0,3.2,23.6,816.0,962.79,714.27
2018,9,18,13,45,958.5,80.0,3.3,23.6,787.0,929.57,693.88
2018,9,18,14,0,951.0,79.0,3.4,23.6,758.0,893.14,671.17
2018,9,18,14,15,940.5,78.0,3.45,23.4,722.0,851.29,644.7
2018,9,18,14,30,930.0,77.0,3.5,23.2,686.0,806.86,616.13
2018,9,18,14,45,915.5,76.0,3.55,23.0,644.0,757.18,583.43
2018,9,18,15,0,901.0,75.0,3.6,22.8,602.0,705.78,547.98
2018,9,18,15,15,883.5,72.5,3.6,22.8,555.0,649.44,506.26
2018,9,18,15,30,866.0,70.0,3.6,22.8,508.0,592.25,462.74
2018,9,18,15,45,840.0,67.0,3.75,22.0,456.5,529.46,415.26
2018,9,18,16,0,814.0,64.0,3.9,21.2,405.0,469.76,368.11
2018,9,18,16,15,776.5,61.5,3.9,20.5,351.5,403.68,313.84
2018,9,18,16,30,739.0,59.0,3.9,19.8,298.0,340.28,259.89
2018,9,18,16,45,683.5,54.0,3.95,19.15,244.0,271.96,200.95
2018,9,18,17,0,628.0,49.0,4.0,18.5,190.0,209.3,146.03
2018,9,18,17,15,535.0,42.0,3.95,17.6,139.5,143.54,91.12
2018,9,18,17,30,442.0,35.0,3.9,16.7,89.0,89.39,48.84
2018,9,18,17,45,283.5,24.0,3.9,15.85,52.5,38.73,13.27
2018,9,18,18,0,125.0,13.0,3.9,15.0,16.0,10.23,0.0
2018,9,18,18,15,62.5,6.5,3.8,14.5,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,5,45,53.5,7.5,1.85,10.1,8.5,0.0,0.0
2018,9,19,6,0,107.0,15.0,1.9,10.3,17.0,11.8,0.0
2018,9,19,6,15,260.0,27.0,2.05,10.7,53.5,41.63,16.28
