Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,6,15,19.0,3.5,2.7,10.05,3.5,0.0,0.0
2018,10,29,6,30,38.0,7.0,2.8,10.3,7.0,14.72,0.0
2018,10,29,6,45,86.0,21.5,2.95,10.55,28.5,53.98,9.55
2018,10,29,7,0,134.0,36.0,3.1,10.8,50.0,97.27,71.7
2018,10,29,7,15,180.5,53.0,3.3,11.4,82.0,142.28,113.17
2018,10,29,7,30,227.0,70.0,3.5,12.0,114.0,192.6,158.14
2018,10,29,7,45,258.5,86.0,3.75,12.6,149.5,238.82,198.98
2018,10,29,8,0,290.0,102.0,4.0,13.2,185.0,288.24,241.46
2018,10,29,8,15,247.5,121.5,4.2,13.85,200.5,297.63,248.94
2018,10,29,8,30,205.0,141.0,4.4,14.5,216.0,302.32,251.74
2018,10,29,8,45,241.0,159.0,4.6,15.2,257.5,358.25,297.21
2018,10,29,9,0,277.0,177.0,4.8,15.9,299.0,416.92,343.87
2018,10,29,9,15,285.5,192.0,4.8,16.35,327.0,452.07,370.56
2018,10,29,9,30,294.0,207.0,4.8,16.8,355.0,487.14,396.8
2018,10,29,9,45,253.0,225.0,4.85,17.3,358.0,481.54,389.81
2018,10,29,10,0,212.0,243.0,4.9,17.8,361.0,451.08,363.91
2018,10,29,10,15,152.0,252.5,4.85,18.05,339.0,410.42,329.52
2018,10,29,10,30,92.0,262.0,4.8,18.3,317.0,343.84,274.84
2018,10,29,10,45,105.5,273.5,4.8,18.55,338.0,371.18,296.28
2018,10,29,11,0,119.0,285.0,4.8,18.8,359.0,422.62,335.74
2018,10,29,11,15,226.0,282.0,4.8,18.8,425.5,528.59,420.21
2018,10,29,11,30,333.0,279.0,4.8,18.8,492.0,660.72,521.52
2018,10,29,11,45,476.0,234.0,4.8,18.8,539.5,781.9,613.8
2018,10,29,12,0,619.0,189.0,4.8,18.8,587.0,887.49,692.31
2018,10,29,12,15,649.0,176.0,4.85,18.6,589.5,901.26,702.58
2018,10,29,12,30,679.0,163.0,4.9,18.4,592.0,911.21,710.87
2018,10,29,12,45,697.0,153.0,4.9,18.15,584.5,908.51,710.12
2018,10,29,13,0,715.0,143.0,4.9,17.9,577.0,902.12,706.97
2018,10,29,13,15,797.0,114.5,4.9,17.65,581.5,924.81,724.91
2018,10,29,13,30,879.0,86.0,4.9,17.4,586.0,936.73,735.13
2018,10,29,13,45,826.5,94.0,4.9,17.15,545.0,884.33,699.22
2018,10,29,14,0,774.0,102.0,4.9,16.9,504.0,820.18,654.56
2018,10,29,14,15,803.0,87.0,4.85,16.8,479.0,799.14,640.78
2018,10,29,14,30,832.0,72.0,4.8,16.7,454.0,772.59,622.62
2018,10,29,14,45,806.0,70.0,4.8,16.6,412.0,715.0,581.06
2018,10,29,15,0,780.0,68.0,4.8,16.5,370.0,657.17,538.66
2018,10,29,15,15,766.0,61.5,4.8,16.5,328.5,602.23,496.08
2018,10,29,15,30,752.0,55.0,4.8,16.5,287.0,546.69,451.01
2018,10,29,15,45,706.5,50.5,4.55,16.25,239.5,475.42,391.35
2018,10,29,16,0,661.0,46.0,4.3,16.0,192.0,407.37,332.38
2018,10,29,16,15,580.0,40.5,3.85,15.35,145.0,325.74,260.96
2018,10,29,16,30,499.0,35.0,3.4,14.7,98.0,256.11,197.54
2018,10,29,16,45,340.0,25.0,2.9,14.1,59.5,159.38,105.81
2018,10,29,17,0,181.0,15.0,2.4,13.5,21.0,61.68,0.0
2018,10,29,17,15,90.5,7.5,2.3,13.1,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,30,6,15,61.5,5.0,1.8,8.05,5.5,0.0,0.0
2018,10,30,6,30,123.0,10.0,1.9,8.5,11.0,37.94,0.0
2018,10,30,6,45,308.0,19.0,2.0,9.0,43.5,124.02,10.74
2018,10,30,7,0,493.0,28.0,2.1,9.5,76.0,225.07,167.5
2018,10,30,7,15,588.0,33.5,2.35,10.15,123.0,302.14,240.99
2018,10,30,7,30,683.0,39.0,2.6,10.8,170.0,388.66,318.19
2018,10,30,7,45,738.5,43.0,2.85,11.4,220.0,461.8,382.52
2018,10,30,8,0,794.0,47.0,3.1,12.0,270.0,534.75,444.38
2018,10,30,8,15,829.5,49.5,3.25,12.65,318.0,600.93,498.15
2018,10,30,8,30,865.0,52.0,3.4,13.3,366.0,668.73,550.52
2018,10,30,8,45,888.5,54.0,3.55,13.9,410.0,728.25,593.39
2018,10,30,9,0,912.0,56.0,3.7,14.5,454.0,787.4,635.02
2018,10,30,9,15,927.5,58.0,3.75,15.05,492.5,839.27,670.09
2018,10,30,9,30,943.0,60.0,3.8,15.6,531.0,889.41,703.32
2018,10,30,9,45,953.5,61.5,3.85,16.15,563.5,932.43,730.96
2018,10,30,10,0,964.0,63.0,3.9,16.7,596.0,972.81,756.48
2018,10,30,10,15,971.0,64.0,3.95,17.15,620.5,1006.37,777.31
2018,10,30,10,30,978.0,65.0,4.0,17.6,645.0,1036.67,795.87
2018,10,30,10,45,982.5,65.5,4.05,18.0,662.0,1060.42,810.09
2018,10,30,11,0,987.0,66.0,4.1,18.4,679.0,1080.51,821.94
2018,10,30,11,15,988.5,66.5,4.1,18.7,688.0,1093.76,829.25
2018,10,30,11,30,990.0,67.0,4.1,19.0,697.0,1103.08,834.11
2018,10,30,11,45,990.0,67.0,4.15,19.3,698.0,1106.25,835.42
2018,10,30,12,0,990.0,67.0,4.2,19.6,699.0,1105.4,834.28
2018,10,30,12,15,986.5,67.5,4.2,19.75,691.5,1097.62,828.82
2018,10,30,12,30,983.0,68.0,4.2,19.9,684.0,1085.91,820.97
2018,10,30,12,45,977.0,68.0,4.25,20.1,668.5,1067.24,808.79
2018,10,30,13,0,971.0,68.0,4.3,20.3,653.0,1044.89,794.29
2018,10,30,13,15,963.5,67.5,4.35,20.3,630.0,1016.95,776.65
2018,10,30,13,30,956.0,67.0,4.4,20.3,607.0,985.72,756.75
2018,10,30,13,45,946.0,65.5,4.4,20.3,576.5,947.83,731.85
2018,10,30,14,0,936.0,64.0,4.4,20.3,546.0,907.19,704.97
2018,10,30,14,15,921.5,62.5,4.4,20.2,509.5,860.26,673.63
2018,10,30,14,30,907.0,61.0,4.4,20.1,473.0,811.4,640.49
2018,10,30,14,45,886.0,58.5,4.35,19.95,430.5,754.69,600.87
2018,10,30,15,0,865.0,56.0,4.3,19.8,388.0,697.23,559.96
2018,10,30,15,15,833.5,53.5,4.3,19.8,341.5,632.37,511.84
2018,10,30,15,30,802.0,51.0,4.3,19.8,295.0,573.53,464.9
2018,10,30,15,45,753.5,47.0,3.7,19.0,245.5,498.69,403.92
2018,10,30,16,0,705.0,43.0,3.1,18.2,196.0,427.33,343.5
2018,10,30,16,15,568.5,40.5,2.7,17.1,143.5,321.2,254.41
2018,10,30,16,30,432.0,38.0,2.3,16.0,91.0,233.22,178.2
2018,10,30,16,45,261.5,25.0,1.95,14.9,53.0,132.42,84.38
2018,10,30,17,0,91.0,12.0,1.6,13.8,15.0,34.65,0.0
2018,10,30,17,15,45.5,6.0,1.55,13.4,7.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,31,6,15,43.5,4.0,1.15,10.3,4.0,0.0,0.0
2018,10,31,6,30,87.0,8.0,1.1,10.6,8.0,27.74,0.0
2018,10,31,6,45,278.0,17.5,1.1,10.9,39.5,113.54,0.0
2018,10,31,7,0,469.0,27.0,1.1,11.2,71.0,216.39,158.25
2018,10,31,7,15,563.0,32.0,1.2,12.1,116.0,291.1,229.04
2018,10,31,7,30,657.0,37.0,1.3,13.0,161.0,375.1,302.29
2018,10,31,7,45,674.0,45.0,1.45,13.9,203.0,430.84,350.96
2018,10,31,8,0,691.0,53.0,1.6,14.8,245.0,487.17,397.7
2018,10,31,8,15,754.5,52.5,1.65,15.55,295.5,563.46,457.68
2018,10,31,8,30,818.0,52.0,1.7,16.3,346.0,637.53,513.15
2018,10,31,8,45,840.5,54.5,1.8,17.1,388.0,694.74,552.55
2018,10,31,9,0,863.0,57.0,1.9,17.9,430.0,751.63,590.8
2018,10,31,9,15,841.5,69.5,1.95,18.5,459.5,792.97,617.2
2018,10,31,9,30,820.0,82.0,2.0,19.1,489.0,821.91,634.66
2018,10,31,9,45,876.5,72.0,2.05,19.7,531.5,878.22,670.93
2018,10,31,10,0,933.0,62.0,2.1,20.3,574.0,943.83,712.51
2018,10,31,10,15,941.5,63.0,2.2,20.65,599.0,977.93,733.53
2018,10,31,10,30,950.0,64.0,2.3,21.0,624.0,1008.97,752.79
2018,10,31,10,45,955.5,65.0,2.35,21.35,641.5,1033.78,767.43
2018,10,31,11,0,961.0,66.0,2.4,21.7,659.0,1055.07,779.89
2018,10,31,11,15,944.5,72.5,2.55,21.95,662.5,1057.4,781.61
2018,10,31,11,30,928.0,79.0,2.7,22.2,666.0,1055.53,780.88
2018,10,31,11,45,900.0,89.0,2.85,22.45,659.0,1042.1,772.72
2018,10,31,12,0,872.0,99.0,3.0,22.7,652.0,1038.12,770.94
2018,10,31,12,15,918.0,82.5,3.05,22.85,659.0,1047.27,777.24
2018,10,31,12,30,964.0,66.0,3.1,23.0,666.0,1064.72,789.04
2018,10,31,12,45,959.5,65.5,3.15,23.15,651.0,1047.15,777.92
2018,10,31,13,0,955.0,65.0,3.2,23.3,636.0,1025.95,764.82
2018,10,31,13,15,945.5,64.5,3.2,23.3,612.5,996.44,746.3
2018,10,31,13,30,936.0,64.0,3.2,23.3,589.0,963.8,725.73
2018,10,31,13,45,876.5,74.5,3.15,23.3,545.5,896.88,681.26
2018,10,31,14,0,817.0,85.0,3.1,23.3,502.0,839.57,643.09
2018,10,31,14,15,772.0,86.5,3.1,23.15,458.5,773.92,599.0
2018,10,31,14,30,727.0,88.0,3.1,23.0,415.0,712.98,557.44
2018,10,31,14,45,730.0,77.5,3.1,22.85,380.0,667.63,526.44
2018,10,31,15,0,733.0,67.0,3.1,22.7,345.0,623.99,496.0
2018,10,31,15,15,710.5,61.5,3.1,22.7,303.5,566.84,453.02
2018,10,31,15,30,688.0,56.0,3.1,22.7,262.0,510.04,408.52
2018,10,31,15,45,659.5,49.5,2.6,21.65,219.5,449.41,359.76
2018,10,31,16,0,631.0,43.0,2.1,20.6,177.0,390.43,310.18
2018,10,31,16,15,533.0,38.5,1.9,19.5,131.5,303.86,237.7
2018,10,31,16,30,435.0,34.0,1.7,18.4,86.0,231.34,174.27
2018,10,31,16,45,286.0,24.0,1.55,17.3,51.5,139.28,84.15
2018,10,31,17,0,137.0,14.0,1.4,16.2,17.0,49.17,0.0
2018,10,31,17,15,68.5,7.0,1.4,15.85,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,1,6,15,5.5,2.0,1.35,12.3,2.0,0.0,0.0
2018,11,1,6,30,11.0,4.0,1.3,12.6,4.0,3.15,0.0
2018,11,1,6,45,39.0,18.0,1.25,12.95,21.0,31.81,0.0
2018,11,1,7,0,67.0,32.0,1.2,13.3,38.0,62.78,43.11
2018,11,1,7,15,99.0,50.0,1.45,14.25,65.0,98.49,75.91
2018,11,1,7,30,131.0,68.0,1.7,15.2,92.0,147.0,117.99
2018,11,1,7,45,124.0,78.5,1.95,16.15,106.5,149.69,121.47
2018,11,1,8,0,117.0,89.0,2.2,17.1,121.0,161.65,131.86
2018,11,1,8,15,120.0,97.0,2.3,17.75,135.0,176.6,144.4
2018,11,1,8,30,123.0,105.0,2.4,18.4,149.0,191.97,156.88
2018,11,1,8,45,211.0,136.0,2.55,19.05,222.0,311.92,254.63
2018,11,1,9,0,299.0,167.0,2.7,19.7,295.0,425.1,343.57
2018,11,1,9,15,280.0,188.5,2.75,20.25,316.5,446.28,357.55
2018,11,1,9,30,261.0,210.0,2.8,20.8,338.0,465.24,369.96
2018,11,1,9,45,194.0,219.5,2.85,21.3,318.0,404.92,321.31
2018,11,1,10,0,127.0,229.0,2.9,21.8,298.0,359.35,283.58
2018,11,1,10,15,225.0,228.5,2.95,22.3,357.5,476.44,374.43
2018,11,1,10,30,323.0,228.0,3.0,22.8,417.0,576.06,449.21
2018,11,1,10,45,458.5,206.5,3.05,23.35,483.0,716.61,551.78
2018,11,1,11,0,594.0,185.0,3.1,23.9,549.0,836.04,635.58
2018,11,1,11,15,623.5,178.0,3.1,24.3,565.0,875.7,660.52
2018,11,1,11,30,653.0,171.0,3.1,24.7,581.0,903.65,677.92
2018,11,1,11,45,721.5,148.0,3.15,25.1,601.5,950.75,708.59
2018,11,1,12,0,790.0,125.0,3.2,25.5,622.0,984.95,730.28
2018,11,1,12,15,815.0,115.0,3.15,25.7,623.0,995.15,735.99
2018,11,1,12,30,840.0,105.0,3.1,25.9,624.0,1001.15,739.28
2018,11,1,12,45,881.0,89.5,3.1,26.1,622.5,999.43,738.09
2018,11,1,13,0,922.0,74.0,3.1,26.3,621.0,1005.63,742.37
2018,11,1,13,15,919.5,71.5,3.05,26.3,600.0,981.01,726.59
2018,11,1,13,30,917.0,69.0,3.0,26.3,579.0,953.04,708.91
2018,11,1,13,45,840.5,84.5,2.9,26.35,533.0,887.55,665.43
2018,11,1,14,0,764.0,100.0,2.8,26.4,487.0,811.09,614.11
2018,11,1,14,15,773.0,88.0,2.7,26.2,456.0,777.14,592.36
2018,11,1,14,30,782.0,76.0,2.6,26.0,425.0,739.61,567.56
2018,11,1,14,45,771.0,70.5,2.5,25.85,387.5,691.3,534.67
2018,11,1,15,0,760.0,65.0,2.4,25.7,350.0,641.66,500.31
2018,11,1,15,15,704.0,64.0,2.4,25.7,302.5,566.12,444.83
2018,11,1,15,30,648.0,63.0,2.4,25.7,255.0,497.29,391.99
2018,11,1,15,45,647.5,54.0,1.75,24.4,217.5,448.28,352.77
2018,11,1,16,0,647.0,45.0,1.1,23.1,180.0,401.53,312.64
2018,11,1,16,15,553.0,39.0,1.1,22.35,133.0,314.08,241.09
2018,11,1,16,30,459.0,33.0,1.1,21.6,86.0,240.65,177.77
2018,11,1,16,45,297.5,23.0,1.1,20.8,51.0,141.82,79.55
2018,11,1,17,0,136.0,13.0,1.1,20.0,16.0,48.31,0.0
2018,11,1,17,15,68.0,6.5,1.1,19.7,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,2,6,15,35.5,3.0,1.0,13.2,3.0,0.0,0.0
2018,11,2,6,30,71.0,6.0,1.0,13.4,6.0,4.72,0.0
2018,11,2,6,45,249.5,16.5,0.95,13.6,35.5,89.19,0.0
2018,11,2,7,0,428.0,27.0,0.9,13.8,65.0,202.33,143.32
2018,11,2,7,15,528.5,33.0,1.05,14.6,109.0,279.1,217.0
2018,11,2,7,30,629.0,39.0,1.2,15.4,153.0,365.78,291.9
2018,11,2,7,45,687.0,43.5,1.35,16.2,201.0,438.01,353.2
2018,11,2,8,0,745.0,48.0,1.5,17.0,249.0,515.02,415.65
2018,11,2,8,15,781.5,51.0,1.65,17.75,295.0,580.8,467.12
2018,11,2,8,30,818.0,54.0,1.8,18.5,341.0,642.02,512.96
2018,11,2,8,45,843.0,56.0,1.9,19.25,383.5,700.31,553.1
2018,11,2,9,0,868.0,58.0,2.0,20.0,426.0,758.5,592.1
2018,11,2,9,15,885.0,60.0,2.1,20.7,464.0,809.67,625.36
2018,11,2,9,30,902.0,62.0,2.2,21.4,502.0,859.36,657.02
2018,11,2,9,45,913.5,63.5,2.3,22.05,533.5,901.73,683.32
2018,11,2,10,0,925.0,65.0,2.4,22.7,565.0,941.68,707.75
2018,11,2,10,15,933.5,66.0,2.5,23.2,589.5,975.49,728.31
2018,11,2,10,30,942.0,67.0,2.6,23.7,614.0,1006.27,746.84
2018,11,2,10,45,943.0,69.0,2.7,24.15,630.0,1027.71,759.4
2018,11,2,11,0,944.0,71.0,2.8,24.6,646.0,1045.51,769.75
2018,11,2,11,15,947.0,72.0,2.85,24.85,655.5,1060.36,778.45
2018,11,2,11,30,950.0,73.0,2.9,25.1,665.0,1071.5,784.9
2018,11,2,11,45,954.5,71.0,3.0,25.4,667.0,1076.56,787.97
2018,11,2,12,0,959.0,69.0,3.1,25.7,669.0,1077.77,788.77
2018,11,2,12,15,948.0,72.0,3.15,25.75,659.5,1065.69,781.47
2018,11,2,12,30,937.0,75.0,3.2,25.8,650.0,1049.94,772.03
2018,11,2,12,45,909.0,81.5,3.25,25.9,628.5,1018.08,751.99
2018,11,2,13,0,881.0,88.0,3.3,26.0,607.0,983.32,730.11
2018,11,2,13,15,607.0,157.5,3.35,25.85,509.0,800.5,607.39
2018,11,2,13,30,333.0,227.0,3.4,25.7,411.0,573.94,442.99
2018,11,2,13,45,462.5,181.0,3.4,25.6,422.0,651.13,504.3
2018,11,2,14,0,592.0,135.0,3.4,25.5,433.0,706.62,547.26
2018,11,2,14,15,657.0,111.5,3.4,25.15,420.0,712.79,553.36
2018,11,2,14,30,722.0,88.0,3.4,24.8,407.0,710.51,553.8
2018,11,2,14,45,636.5,94.0,3.4,24.5,356.0,621.45,490.42
2018,11,2,15,0,551.0,100.0,3.4,24.2,305.0,536.45,426.87
2018,11,2,15,15,603.5,78.5,3.4,24.2,277.0,520.09,415.27
2018,11,2,15,30,656.0,57.0,3.4,24.2,249.0,492.96,394.01
2018,11,2,15,45,594.5,53.5,2.6,22.85,204.0,421.77,336.64
2018,11,2,16,0,533.0,50.0,1.8,21.5,159.0,352.94,279.35
2018,11,2,16,15,406.0,43.5,1.7,20.55,113.5,256.4,199.69
2018,11,2,16,30,279.0,37.0,1.6,19.6,68.0,171.55,127.84
2018,11,2,16,45,192.0,24.5,1.45,18.65,41.0,106.14,55.0
2018,11,2,17,0,105.0,12.0,1.3,17.7,14.0,39.01,0.0
2018,11,2,17,15,52.5,6.0,1.3,17.3,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,3,6,15,43.5,3.5,1.45,11.35,3.0,0.0,0.0
2018,11,3,6,30,87.0,7.0,1.4,11.7,6.0,0.0,0.0
2018,11,3,6,45,287.0,16.0,1.35,12.1,36.0,100.69,0.0
2018,11,3,7,0,487.0,25.0,1.3,12.5,66.0,222.63,156.16
2018,11,3,7,15,585.5,30.5,1.45,13.5,111.5,301.72,235.38
2018,11,3,7,30,684.0,36.0,1.6,14.5,157.0,389.87,312.33
2018,11,3,7,45,737.5,40.0,1.75,15.5,205.5,457.99,370.97
2018,11,3,8,0,791.0,44.0,1.9,16.5,254.0,533.34,432.43
2018,11,3,8,15,824.5,46.5,1.95,17.25,300.5,597.87,482.88
2018,11,3,8,30,858.0,49.0,2.0,18.0,347.0,663.87,531.33
2018,11,3,8,45,872.5,52.5,2.05,18.7,388.0,718.22,568.28
2018,11,3,9,0,887.0,56.0,2.1,19.4,429.0,771.44,603.47
2018,11,3,9,15,871.0,65.0,2.25,20.15,458.0,805.35,624.9
2018,11,3,9,30,855.0,74.0,2.4,20.9,487.0,844.23,649.68
2018,11,3,9,45,878.0,73.0,2.6,21.65,521.0,882.89,674.36
2018,11,3,10,0,901.0,72.0,2.8,22.4,555.0,929.15,703.97
2018,11,3,10,15,935.5,66.0,2.95,22.95,587.0,977.94,735.04
2018,11,3,10,30,970.0,60.0,3.1,23.5,619.0,1024.81,764.5
2018,11,3,10,45,973.5,61.0,3.2,24.0,636.0,1047.96,777.83
2018,11,3,11,0,977.0,62.0,3.3,24.5,653.0,1067.45,789.05
2018,11,3,11,15,978.5,62.5,3.4,24.8,661.5,1080.51,796.81
2018,11,3,11,30,980.0,63.0,3.5,25.1,670.0,1089.7,802.26
2018,11,3,11,45,979.5,63.5,3.6,25.4,671.0,1092.93,804.03
2018,11,3,12,0,979.0,64.0,3.7,25.7,672.0,1092.21,803.44
2018,11,3,12,15,954.5,71.0,3.75,25.8,658.5,1071.5,790.2
2018,11,3,12,30,930.0,78.0,3.8,25.9,645.0,1047.13,774.82
2018,11,3,12,45,890.5,87.5,3.9,26.0,620.0,1007.54,749.7
2018,11,3,13,0,851.0,97.0,4.0,26.1,595.0,977.59,731.0
2018,11,3,13,15,880.0,84.5,3.95,26.05,582.5,960.44,720.42
2018,11,3,13,30,909.0,72.0,3.9,26.0,570.0,950.52,714.77
2018,11,3,13,45,889.0,73.5,3.9,25.95,539.0,908.82,687.72
2018,11,3,14,0,869.0,75.0,3.9,25.9,508.0,865.14,659.29
2018,11,3,14,15,806.5,78.0,3.8,25.65,457.5,794.82,611.75
2018,11,3,14,30,744.0,81.0,3.7,25.4,407.0,716.4,557.58
2018,11,3,14,45,644.0,91.0,3.6,25.2,354.0,624.42,492.01
2018,11,3,15,0,544.0,101.0,3.5,25.0,301.0,533.09,423.26
2018,11,3,15,15,511.0,91.5,3.5,25.0,260.5,472.85,377.26
2018,11,3,15,30,478.0,82.0,3.5,25.0,220.0,414.47,331.22
2018,11,3,15,45,428.5,72.0,2.6,23.6,179.0,343.41,274.35
2018,11,3,16,0,379.0,62.0,1.7,22.2,138.0,283.24,224.24
2018,11,3,16,15,315.5,49.0,1.6,21.15,101.0,218.18,169.53
2018,11,3,16,30,252.0,36.0,1.5,20.1,64.0,160.43,118.82
2018,11,3,16,45,153.0,22.5,1.45,19.1,37.0,90.1,41.08
2018,11,3,17,0,54.0,9.0,1.4,18.1,10.0,22.38,0.0
2018,11,3,17,15,27.0,4.5,1.4,17.7,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,4,6,15,19.5,2.5,0.65,13.35,2.0,0.0,0.0
2018,11,4,6,30,39.0,5.0,0.6,13.5,4.0,0.0,0.0
2018,11,4,6,45,100.0,17.0,0.55,13.65,23.0,44.21,0.0
2018,11,4,7,0,161.0,29.0,0.5,13.8,42.0,110.1,74.62
2018,11,4,7,15,222.0,43.5,0.5,14.45,74.5,162.99,126.49
2018,11,4,7,30,283.0,58.0,0.5,15.1,107.0,221.26,177.15
2018,11,4,7,45,472.5,58.0,0.5,15.75,169.5,343.96,277.68
2018,11,4,8,0,662.0,58.0,0.5,16.4,232.0,482.53,386.15
2018,11,4,8,15,689.0,64.5,0.5,17.0,274.5,542.4,430.72
2018,11,4,8,30,716.0,71.0,0.5,17.6,317.0,603.36,474.81
2018,11,4,8,45,744.0,75.0,0.55,18.2,358.5,658.92,513.11
2018,11,4,9,0,772.0,79.0,0.6,18.8,400.0,718.64,552.5
2018,11,4,9,15,650.5,114.0,0.8,19.75,401.5,696.4,535.61
2018,11,4,9,30,529.0,149.0,1.0,20.7,403.0,647.65,499.99
2018,11,4,9,45,488.5,171.0,1.15,21.6,417.0,655.49,503.9
2018,11,4,10,0,448.0,193.0,1.3,22.5,431.0,658.66,503.73
2018,11,4,10,15,518.0,181.0,1.45,22.95,468.5,724.89,551.18
2018,11,4,10,30,588.0,169.0,1.6,23.4,506.0,801.22,603.43
2018,11,4,10,45,624.0,164.5,1.75,23.9,531.0,845.01,631.85
2018,11,4,11,0,660.0,160.0,1.9,24.4,556.0,886.98,659.16
2018,11,4,11,15,745.0,138.5,2.05,24.55,592.0,957.14,705.79
2018,11,4,11,30,830.0,117.0,2.2,24.7,628.0,1016.4,744.56
2018,11,4,11,45,898.0,96.5,2.35,24.85,650.0,1051.15,767.46
2018,11,4,12,0,966.0,76.0,2.5,25.0,672.0,1094.73,796.31
2018,11,4,12,15,969.5,74.5,2.65,25.0,667.0,1091.67,795.84
2018,11,4,12,30,973.0,73.0,2.8,25.0,662.0,1084.69,793.44
2018,11,4,12,45,966.5,73.0,2.95,25.0,646.5,1065.71,783.37
2018,11,4,13,0,960.0,73.0,3.1,25.0,631.0,1043.15,771.02
2018,11,4,13,15,949.0,72.0,3.2,24.85,606.0,1011.57,752.67
2018,11,4,13,30,938.0,71.0,3.3,24.7,581.0,976.93,732.16
2018,11,4,13,45,906.0,72.5,3.4,24.5,543.5,923.58,698.81
2018,11,4,14,0,874.0,74.0,3.5,24.3,506.0,868.92,664.04
2018,11,4,14,15,875.0,68.5,3.55,24.0,474.5,832.36,641.33
2018,11,4,14,30,876.0,63.0,3.6,23.7,443.0,792.84,616.02
2018,11,4,14,45,838.0,62.5,3.6,23.35,398.0,734.67,576.6
2018,11,4,15,0,800.0,62.0,3.6,23.0,353.0,669.04,530.77
2018,11,4,15,15,786.5,57.5,3.6,23.0,313.0,616.1,491.77
2018,11,4,15,30,773.0,53.0,3.6,23.0,273.0,562.44,449.54
2018,11,4,15,45,719.0,48.5,3.2,21.65,224.5,485.3,388.53
2018,11,4,16,0,665.0,44.0,2.8,20.3,176.0,412.14,328.04
2018,11,4,16,15,570.0,38.5,2.5,19.15,129.5,323.4,252.88
2018,11,4,16,30,475.0,33.0,2.2,18.0,83.0,249.38,185.89
2018,11,4,16,45,296.0,22.0,1.9,16.85,48.0,139.14,56.6
2018,11,4,17,0,117.0,11.0,1.6,15.7,13.0,41.99,0.0
2018,11,4,17,15,58.5,5.5,1.55,15.2,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,5,6,15,16.5,2.0,1.3,9.95,1.5,0.0,0.0
2018,11,5,6,30,33.0,4.0,1.4,10.3,3.0,0.0,0.0
2018,11,5,6,45,209.0,14.5,1.5,10.65,29.0,76.16,0.0
2018,11,5,7,0,385.0,25.0,1.6,11.0,55.0,189.19,127.71
2018,11,5,7,15,492.5,31.0,1.75,11.65,97.0,263.89,207.4
2018,11,5,7,30,600.0,37.0,1.9,12.3,139.0,352.02,285.53
2018,11,5,7,45,661.5,40.5,2.05,12.95,185.0,423.32,347.96
2018,11,5,8,0,723.0,44.0,2.2,13.6,231.0,499.69,411.99
2018,11,5,8,15,761.5,47.0,2.3,14.45,276.5,559.78,460.43
2018,11,5,8,30,800.0,50.0,2.4,15.3,322.0,626.74,511.29
2018,11,5,8,45,826.5,51.5,2.55,16.1,363.5,684.49,552.41
2018,11,5,9,0,853.0,53.0,2.7,16.9,405.0,742.34,592.57
2018,11,5,9,15,870.0,55.0,2.9,17.7,442.0,792.77,626.72
2018,11,5,9,30,887.0,57.0,3.1,18.5,479.0,841.79,659.32
2018,11,5,9,45,898.0,59.0,3.3,19.3,510.0,883.76,686.45
2018,11,5,10,0,909.0,61.0,3.5,20.1,541.0,923.35,711.66
2018,11,5,10,15,918.0,61.5,3.55,20.55,565.0,956.46,732.17
2018,11,5,10,30,927.0,62.0,3.6,21.0,589.0,986.63,750.63
2018,11,5,10,45,933.0,62.5,3.65,21.45,606.0,1010.72,764.93
2018,11,5,11,0,939.0,63.0,3.7,21.9,623.0,1031.42,777.02
2018,11,5,11,15,942.5,63.5,3.75,22.15,632.5,1046.07,785.77
2018,11,5,11,30,946.0,64.0,3.8,22.4,642.0,1057.03,792.26
2018,11,5,11,45,946.5,64.5,3.8,22.65,643.5,1061.18,794.02
2018,11,5,12,0,947.0,65.0,3.8,22.9,645.0,1061.53,793.49
2018,11,5,12,15,943.5,65.5,3.8,23.0,638.0,1054.0,788.39
2018,11,5,12,30,940.0,66.0,3.8,23.1,631.0,1042.76,781.06
2018,11,5,12,45,934.0,66.5,3.8,23.2,616.5,1025.39,769.82
2018,11,5,13,0,928.0,67.0,3.8,23.3,602.0,1004.56,756.41
2018,11,5,13,15,921.0,66.0,3.75,23.25,580.0,977.51,739.01
2018,11,5,13,30,914.0,65.0,3.7,23.2,558.0,947.33,719.54
2018,11,5,13,45,902.5,64.0,3.65,23.15,529.0,910.12,695.21
2018,11,5,14,0,891.0,63.0,3.6,23.1,500.0,870.43,669.07
2018,11,5,14,15,875.5,61.0,3.55,22.9,464.5,823.84,638.21
2018,11,5,14,30,860.0,59.0,3.5,22.7,429.0,775.57,605.75
2018,11,5,14,45,837.5,56.5,3.4,22.5,388.5,719.94,567.16
2018,11,5,15,0,815.0,54.0,3.3,22.3,348.0,663.84,527.47
2018,11,5,15,15,780.5,51.5,3.3,22.3,303.5,605.56,484.6
2018,11,5,15,30,746.0,49.0,3.3,22.3,259.0,541.83,434.47
2018,11,5,15,45,693.5,45.0,2.7,21.25,212.5,467.71,374.62
2018,11,5,16,0,641.0,41.0,2.1,20.2,166.0,397.52,315.53
2018,11,5,16,15,549.5,35.5,1.9,19.15,121.5,312.04,243.19
2018,11,5,16,30,458.0,30.0,1.7,18.1,77.0,235.11,173.92
2018,11,5,16,45,285.5,20.5,1.55,17.0,44.5,134.02,42.89
2018,11,5,17,0,113.0,11.0,1.4,15.9,12.0,41.04,0.0
2018,11,5,17,15,56.5,5.5,1.4,15.5,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,6,6,15,16.5,2.0,0.85,11.45,1.5,0.0,0.0
2018,11,6,6,30,33.0,4.0,0.8,11.6,3.0,0.0,0.0
2018,11,6,6,45,215.5,15.0,0.8,11.75,29.0,78.84,0.0
2018,11,6,7,0,398.0,26.0,0.8,11.9,55.0,194.18,125.82
2018,11,6,7,15,512.0,32.5,0.8,12.6,99.0,273.84,212.49
2018,11,6,7,30,626.0,39.0,0.8,13.3,143.0,367.21,293.18
2018,11,6,7,45,689.5,43.0,0.8,14.0,191.0,441.96,356.24
2018,11,6,8,0,753.0,47.0,0.8,14.7,239.0,521.8,420.17
2018,11,6,8,15,792.5,50.0,0.9,15.5,286.0,589.81,472.82
2018,11,6,8,30,832.0,53.0,1.0,16.3,333.0,653.47,519.58
2018,11,6,8,45,858.0,55.5,1.05,17.1,376.0,713.58,560.05
2018,11,6,9,0,884.0,58.0,1.1,17.9,419.0,773.66,599.24
2018,11,6,9,15,902.0,59.5,1.2,18.55,457.0,825.44,632.64
2018,11,6,9,30,920.0,61.0,1.3,19.2,495.0,875.79,664.54
2018,11,6,9,45,933.0,62.5,1.35,19.9,527.0,919.94,690.95
2018,11,6,10,0,946.0,64.0,1.4,20.6,559.0,961.72,715.47
2018,11,6,10,15,954.5,65.0,1.45,21.1,584.0,995.96,735.39
2018,11,6,10,30,963.0,66.0,1.5,21.6,609.0,1027.11,753.31
2018,11,6,10,45,968.0,66.5,1.6,22.05,626.0,1050.88,767.48
2018,11,6,11,0,973.0,67.0,1.7,22.5,643.0,1071.09,779.54
2018,11,6,11,15,976.0,67.5,1.75,22.85,652.5,1085.59,787.64
2018,11,6,11,30,979.0,68.0,1.8,23.2,662.0,1096.29,793.56
2018,11,6,11,45,979.0,68.0,1.85,23.5,663.0,1099.38,795.08
2018,11,6,12,0,979.0,68.0,1.9,23.8,664.0,1098.54,794.4
2018,11,6,12,15,976.0,68.5,2.0,23.95,657.0,1091.39,791.14
2018,11,6,12,30,973.0,69.0,2.1,24.1,650.0,1080.38,785.62
2018,11,6,12,45,967.5,68.5,2.15,24.25,634.5,1061.82,774.73
2018,11,6,13,0,962.0,68.0,2.2,24.4,619.0,1039.65,761.69
2018,11,6,13,15,954.0,67.5,2.3,24.35,596.5,1011.62,746.05
2018,11,6,13,30,946.0,67.0,2.4,24.3,574.0,980.39,728.21
2018,11,6,13,45,934.0,65.5,2.45,24.25,543.5,941.23,704.4
2018,11,6,14,0,922.0,64.0,2.5,24.2,513.0,899.51,678.65
2018,11,6,14,15,904.5,62.5,2.55,24.0,476.5,850.86,648.13
2018,11,6,14,30,887.0,61.0,2.6,23.8,440.0,800.59,615.9
2018,11,6,14,45,862.5,59.0,2.6,23.6,398.0,743.03,577.44
2018,11,6,15,0,838.0,57.0,2.6,23.4,356.0,685.1,537.78
2018,11,6,15,15,802.5,54.0,2.6,23.4,310.0,624.32,493.95
2018,11,6,15,30,767.0,51.0,2.6,23.4,264.0,558.18,442.86
2018,11,6,15,45,710.0,47.0,1.95,21.85,216.0,480.28,381.07
2018,11,6,16,0,653.0,43.0,1.3,20.3,168.0,406.62,319.88
2018,11,6,16,15,555.5,36.5,1.35,19.3,122.0,316.4,245.09
2018,11,6,16,30,458.0,30.0,1.4,18.3,76.0,235.48,172.81
2018,11,6,16,45,283.0,20.0,1.4,17.3,43.5,132.4,28.23
2018,11,6,17,0,108.0,10.0,1.4,16.3,11.0,39.01,0.0
2018,11,6,17,15,54.0,5.0,1.4,15.95,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,6,15,17.0,2.0,0.5,13.05,1.5,0.0,0.0
2018,11,7,6,30,34.0,4.0,0.5,13.2,3.0,0.0,0.0
2018,11,7,6,45,217.5,14.5,0.5,13.3,28.0,79.33,0.0
2018,11,7,7,0,401.0,25.0,0.5,13.4,53.0,187.96,115.18
2018,11,7,7,15,512.0,30.5,0.5,13.9,95.5,272.72,209.37
2018,11,7,7,30,623.0,36.0,0.5,14.4,138.0,363.36,287.52
2018,11,7,7,45,685.5,40.5,0.55,14.9,185.5,437.61,350.16
2018,11,7,8,0,748.0,45.0,0.6,15.4,233.0,517.1,413.99
2018,11,7,8,15,787.0,48.0,0.65,16.05,279.0,578.87,461.69
2018,11,7,8,30,826.0,51.0,0.7,16.7,325.0,647.3,511.26
2018,11,7,8,45,851.5,53.0,0.8,17.35,367.5,706.07,551.36
2018,11,7,9,0,877.0,55.0,0.9,18.0,410.0,764.78,590.44
2018,11,7,9,15,894.5,57.5,1.15,18.65,448.0,817.14,626.33
2018,11,7,9,30,912.0,60.0,1.4,19.3,486.0,868.07,660.7
2018,11,7,9,45,924.5,61.0,1.6,20.0,517.5,910.81,688.31
2018,11,7,10,0,937.0,62.0,1.8,20.7,549.0,951.19,714.11
2018,11,7,10,15,945.5,63.0,1.95,21.1,573.5,985.17,735.69
2018,11,7,10,30,954.0,64.0,2.1,21.5,598.0,1016.1,755.28
2018,11,7,10,45,959.0,64.5,2.25,21.9,615.0,1039.68,770.09
2018,11,7,11,0,964.0,65.0,2.4,22.3,632.0,1059.75,782.75
2018,11,7,11,15,965.5,66.0,2.45,22.55,641.0,1073.28,790.6
2018,11,7,11,30,967.0,67.0,2.5,22.8,650.0,1083.02,796.22
2018,11,7,11,45,966.5,67.0,2.6,23.05,650.5,1085.57,797.99
2018,11,7,12,0,966.0,67.0,2.7,23.3,651.0,1084.25,797.49
2018,11,7,12,15,963.5,67.0,2.75,23.35,644.0,1077.04,793.45
2018,11,7,12,30,961.0,67.0,2.8,23.4,637.0,1066.04,787.17
2018,11,7,12,45,956.0,66.5,2.85,23.45,622.0,1048.15,776.55
2018,11,7,13,0,951.0,66.0,2.9,23.5,607.0,1026.71,763.74
2018,11,7,13,15,943.5,65.0,2.95,23.4,584.5,998.78,747.12
2018,11,7,13,30,936.0,64.0,3.0,23.3,562.0,967.67,728.36
2018,11,7,13,45,925.0,63.0,3.05,23.25,532.5,930.39,705.16
2018,11,7,14,0,914.0,62.0,3.1,23.2,503.0,890.54,679.99
2018,11,7,14,15,898.0,60.0,3.1,23.0,467.0,842.82,649.07
2018,11,7,14,30,882.0,58.0,3.1,22.8,431.0,793.4,616.48
2018,11,7,14,45,859.0,55.5,3.1,22.6,389.5,736.59,577.89
2018,11,7,15,0,836.0,53.0,3.1,22.4,348.0,679.29,538.04
2018,11,7,15,15,801.5,50.5,3.1,22.4,303.0,614.18,490.65
2018,11,7,15,30,767.0,48.0,3.1,22.4,258.0,555.49,444.3
2018,11,7,15,45,713.5,44.0,2.45,21.05,211.0,479.76,383.44
2018,11,7,16,0,660.0,40.0,1.8,19.7,164.0,408.0,323.15
2018,11,7,16,15,567.0,34.0,1.7,18.6,119.0,320.21,249.07
2018,11,7,16,30,474.0,28.0,1.6,17.5,74.0,241.35,176.71
2018,11,7,16,45,296.5,18.5,1.5,16.45,42.0,135.63,11.38
2018,11,7,17,0,119.0,9.0,1.4,15.4,10.0,41.61,0.0
2018,11,7,17,15,59.5,4.5,1.4,15.0,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
